Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.25,8.1,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,4,14,5,45,120.0,17.0,1.35,9.5,26.0,37.82,0.0
2018,4,14,6,0,227.0,32.0,1.4,10.2,50.0,97.25,55.13
2018,4,14,6,15,338.0,43.0,1.55,10.85,92.5,154.62,112.89
2018,4,14,6,30,449.0,54.0,1.7,11.5,135.0,223.92,173.44
2018,4,14,6,45,520.0,62.0,1.8,12.2,185.5,285.85,228.36
2018,4,14,7,0,591.0,70.0,1.9,12.9,236.0,354.56,287.64
2018,4,14,7,15,639.0,76.5,1.8,13.6,289.0,416.5,339.4
2018,4,14,7,30,687.0,83.0,1.7,14.3,342.0,482.07,391.85
2018,4,14,7,45,721.0,88.0,1.55,15.0,395.0,540.79,436.56
2018,4,14,8,0,755.0,93.0,1.4,15.7,448.0,598.94,478.83
2018,4,14,8,15,780.0,96.5,1.35,16.45,498.0,652.47,516.39
2018,4,14,8,30,805.0,100.0,1.3,17.2,548.0,705.93,551.23
2018,4,14,8,45,824.0,103.5,1.2,17.95,595.0,754.41,580.55
2018,4,14,9,0,843.0,107.0,1.1,18.7,642.0,801.74,608.1
2018,4,14,9,15,859.0,108.5,1.05,19.3,684.0,842.92,631.68
2018,4,14,9,30,875.0,110.0,1.0,19.9,726.0,877.11,650.17
2018,4,14,9,45,888.5,110.0,0.9,20.5,762.5,910.26,666.81
2018,4,14,10,0,902.0,110.0,0.8,21.1,799.0,940.93,681.4
2018,4,14,10,15,910.0,111.5,0.8,21.4,828.5,965.45,694.58
2018,4,14,10,30,918.0,113.0,0.8,21.7,858.0,986.89,705.9
2018,4,14,10,45,924.0,113.5,0.85,22.0,880.0,1002.13,714.48
2018,4,14,11,0,930.0,114.0,0.9,22.3,902.0,1014.01,721.16
2018,4,14,11,15,933.5,114.0,0.95,22.5,916.0,1019.5,724.32
2018,4,14,11,30,937.0,114.0,1.0,22.7,930.0,1021.46,725.52
2018,4,14,11,45,938.5,115.0,1.05,22.9,936.5,1018.99,724.14
2018,4,14,12,0,940.0,116.0,1.1,23.1,943.0,1012.97,720.72
2018,4,14,12,15,939.5,116.0,1.25,23.2,941.0,1000.51,715.48
2018,4,14,12,30,939.0,116.0,1.4,23.3,939.0,984.63,707.97
2018,4,14,12,45,936.5,115.5,1.5,23.4,928.5,963.08,695.97
2018,4,14,13,0,934.0,115.0,1.6,23.5,918.0,938.36,681.86
2018,4,14,13,15,929.5,114.5,1.75,23.5,900.0,908.87,665.35
2018,4,14,13,30,925.0,114.0,1.9,23.5,882.0,876.56,646.65
2018,4,14,13,45,919.0,112.0,2.05,23.5,856.0,838.91,623.98
2018,4,14,14,0,913.0,110.0,2.2,23.5,830.0,798.89,599.25
2018,4,14,14,15,904.0,109.0,2.3,23.4,797.5,755.51,571.57
2018,4,14,14,30,895.0,108.0,2.4,23.3,765.0,710.36,541.65
2018,4,14,14,45,883.5,105.5,2.5,23.15,726.0,660.66,506.24
2018,4,14,15,0,872.0,103.0,2.6,23.0,687.0,609.89,468.91
2018,4,14,15,15,856.5,100.0,2.6,23.0,642.5,554.47,426.36
2018,4,14,15,30,841.0,97.0,2.6,23.0,598.0,499.75,383.05
2018,4,14,15,45,819.5,94.5,2.75,22.4,549.5,443.05,338.03
2018,4,14,16,0,798.0,92.0,2.9,21.8,501.0,387.38,292.12
2018,4,14,16,15,766.5,88.5,2.9,21.15,448.5,328.86,242.62
2018,4,14,16,30,735.0,85.0,2.9,20.5,396.0,270.7,192.54
2018,4,14,16,45,692.0,80.5,2.95,19.85,342.5,214.24,144.2
2018,4,14,17,0,649.0,76.0,3.0,19.2,289.0,162.31,101.06
2018,4,14,17,15,588.5,69.5,2.95,18.25,236.5,111.69,63.61
2018,4,14,17,30,528.0,63.0,2.9,17.3,184.0,68.11,38.63
2018,4,14,17,45,419.5,54.0,2.9,16.35,134.5,40.47,29.83
2018,4,14,18,0,311.0,45.0,2.9,15.4,85.0,34.49,23.98
2018,4,14,18,15,196.5,30.0,2.95,15.0,51.5,23.52,11.03
2018,4,14,18,30,82.0,15.0,3.0,14.6,18.0,14.74,0.0
2018,4,14,18,45,41.0,7.5,3.0,14.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.8,10.3,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.9,10.5,3.0,0.0,0.0
2018,4,15,5,45,59.0,17.0,3.05,10.7,21.5,27.28,0.0
2018,4,15,6,0,109.0,31.0,3.2,10.9,40.0,65.74,38.92
2018,4,15,6,15,220.5,46.0,3.35,11.35,81.0,124.67,92.1
2018,4,15,6,30,332.0,61.0,3.5,11.8,122.0,191.63,149.91
2018,4,15,6,45,461.5,67.5,3.65,12.3,182.0,269.97,217.64
2018,4,15,7,0,591.0,74.0,3.8,12.8,242.0,360.73,295.32
2018,4,15,7,15,640.0,80.5,3.85,13.3,296.0,423.34,348.93
2018,4,15,7,30,689.0,87.0,3.9,13.8,350.0,489.64,403.88
2018,4,15,7,45,696.5,96.5,4.0,14.3,395.0,537.66,442.53
2018,4,15,8,0,704.0,106.0,4.1,14.8,440.0,584.75,479.2
2018,4,15,8,15,755.5,105.5,4.2,15.2,498.5,649.83,529.47
2018,4,15,8,30,807.0,105.0,4.3,15.6,557.0,714.95,577.43
2018,4,15,8,45,824.5,108.5,4.4,16.0,603.5,762.35,610.45
2018,4,15,9,0,842.0,112.0,4.5,16.4,650.0,808.47,642.19
2018,4,15,9,15,854.5,115.0,4.6,16.65,691.0,848.33,669.41
2018,4,15,9,30,867.0,118.0,4.7,16.9,732.0,886.09,694.96
2018,4,15,9,45,877.5,120.5,4.85,17.2,768.0,919.18,717.28
2018,4,15,10,0,888.0,123.0,5.0,17.5,804.0,944.1,733.78
2018,4,15,10,15,895.0,124.5,5.1,17.65,832.5,967.31,749.23
2018,4,15,10,30,902.0,126.0,5.2,17.8,861.0,987.46,762.6
2018,4,15,10,45,907.5,126.5,5.25,17.95,882.5,1001.94,771.72
2018,4,15,11,0,913.0,127.0,5.3,18.1,904.0,1013.09,778.65
2018,4,15,11,15,915.5,128.0,5.45,18.1,917.5,1018.48,782.93
2018,4,15,11,30,918.0,129.0,5.6,18.1,931.0,1020.39,784.92
2018,4,15,11,45,919.5,129.0,5.7,18.1,936.5,1016.83,782.84
2018,4,15,12,0,921.0,129.0,5.8,18.1,942.0,1009.79,778.47
2018,4,15,12,15,919.5,128.5,5.9,18.05,939.0,995.99,769.59
2018,4,15,12,30,918.0,128.0,6.0,18.0,936.0,978.87,758.43
2018,4,15,12,45,914.5,128.0,6.1,17.9,925.0,957.22,744.23
2018,4,15,13,0,911.0,128.0,6.2,17.8,914.0,932.51,727.82
2018,4,15,13,15,904.0,127.5,6.3,17.6,894.0,901.38,706.97
2018,4,15,13,30,897.0,127.0,6.4,17.4,874.0,867.66,684.1
2018,4,15,13,45,887.0,126.5,6.5,17.15,847.0,829.15,657.63
2018,4,15,14,0,877.0,126.0,6.6,16.9,820.0,788.61,629.37
2018,4,15,14,15,864.5,125.0,6.6,16.5,786.0,744.74,598.29
2018,4,15,14,30,852.0,124.0,6.6,16.1,752.0,698.3,563.7
2018,4,15,14,45,836.0,122.0,6.6,15.65,712.0,647.58,524.38
2018,4,15,15,0,820.0,120.0,6.6,15.2,672.0,596.34,483.69
2018,4,15,15,15,756.5,130.5,6.6,15.2,614.0,529.99,428.97
2018,4,15,15,30,693.0,141.0,6.6,15.2,556.0,469.27,377.94
2018,4,15,15,45,554.0,160.0,6.4,14.4,474.5,388.49,311.42
2018,4,15,16,0,415.0,179.0,6.2,13.6,393.0,321.2,255.97
2018,4,15,16,15,438.5,157.0,6.05,13.25,362.5,283.82,222.47
2018,4,15,16,30,462.0,135.0,5.9,12.9,332.0,243.68,185.61
2018,4,15,16,45,434.0,119.5,5.75,12.5,285.0,195.59,143.51
2018,4,15,17,0,406.0,104.0,5.6,12.1,238.0,150.61,105.05
2018,4,15,17,15,413.5,85.0,5.3,11.7,201.0,109.37,70.67
2018,4,15,17,30,421.0,66.0,5.0,11.3,164.0,67.54,41.44
2018,4,15,17,45,347.5,54.5,4.7,10.9,121.5,40.36,30.45
2018,4,15,18,0,274.0,43.0,4.4,10.5,79.0,32.73,23.02
2018,4,15,18,15,172.5,29.5,4.25,10.2,48.5,23.0,11.56
2018,4,15,18,30,71.0,16.0,4.1,9.9,18.0,15.73,0.0
2018,4,15,18,45,35.5,8.0,3.9,9.55,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,1.25,7.5,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,1.3,8.1,3.0,2.95,0.0
2018,4,16,6,0,0.0,5.0,1.3,8.4,5.0,4.82,0.0
2018,4,16,6,15,0.0,7.0,1.55,8.7,7.0,6.74,0.07
2018,4,16,6,30,0.0,9.0,1.8,9.0,9.0,8.67,1.85
2018,4,16,6,45,0.0,12.5,2.05,9.3,12.5,12.05,4.85
2018,4,16,7,0,0.0,16.0,2.3,9.6,16.0,15.43,7.82
2018,4,16,7,15,0.0,30.5,2.45,9.75,30.5,29.44,20.0
2018,4,16,7,30,0.0,45.0,2.6,9.9,45.0,43.46,32.07
2018,4,16,7,45,0.0,50.5,2.75,10.05,50.5,48.79,36.51
2018,4,16,8,0,0.0,56.0,2.9,10.2,56.0,54.12,40.92
2018,4,16,8,15,5.0,61.0,3.05,10.3,64.0,62.43,48.0
2018,4,16,8,30,10.0,66.0,3.2,10.4,72.0,72.56,56.6
2018,4,16,8,45,57.5,175.0,3.3,10.45,211.5,222.18,182.42
2018,4,16,9,0,105.0,284.0,3.4,10.5,351.0,379.27,309.01
2018,4,16,9,15,113.5,306.0,3.5,10.55,383.0,420.74,340.54
2018,4,16,9,30,122.0,328.0,3.6,10.6,415.0,453.97,365.84
2018,4,16,9,45,135.0,303.5,3.75,10.6,404.0,440.61,355.79
2018,4,16,10,0,148.0,279.0,3.9,10.6,393.0,427.91,346.5
2018,4,16,10,15,76.5,223.0,4.0,10.6,282.0,303.81,246.09
2018,4,16,10,30,5.0,167.0,4.1,10.6,171.0,167.88,133.56
2018,4,16,10,45,163.5,246.0,4.2,10.6,385.5,418.97,340.96
2018,4,16,11,0,322.0,325.0,4.3,10.6,600.0,654.89,524.99
2018,4,16,11,15,262.0,373.0,4.3,10.65,599.0,647.1,514.58
2018,4,16,11,30,202.0,421.0,4.3,10.7,598.0,629.83,498.56
2018,4,16,11,45,107.5,311.0,4.35,10.7,405.5,422.29,338.26
2018,4,16,12,0,13.0,201.0,4.4,10.7,213.0,208.57,166.15
2018,4,16,12,15,14.0,212.0,4.4,10.7,224.5,220.04,175.77
2018,4,16,12,30,15.0,223.0,4.4,10.7,236.0,231.38,184.92
2018,4,16,12,45,20.5,261.0,4.35,10.65,279.0,276.94,221.58
2018,4,16,13,0,26.0,299.0,4.3,10.6,322.0,318.39,254.59
2018,4,16,13,15,36.5,265.0,4.25,10.6,296.0,291.94,234.18
2018,4,16,13,30,47.0,231.0,4.2,10.6,270.0,265.18,213.55
2018,4,16,13,45,156.5,296.0,4.2,10.55,421.0,415.79,336.45
2018,4,16,14,0,266.0,361.0,4.2,10.5,572.0,556.07,446.68
2018,4,16,14,15,319.0,328.5,4.2,10.5,571.5,549.63,442.76
2018,4,16,14,30,372.0,296.0,4.2,10.5,571.0,538.53,435.56
2018,4,16,14,45,358.5,274.5,4.2,10.45,528.5,490.85,398.37
2018,4,16,15,0,345.0,253.0,4.2,10.4,486.0,443.82,361.24
2018,4,16,15,15,551.0,188.5,4.2,10.4,532.5,475.02,387.32
2018,4,16,15,30,757.0,124.0,4.2,10.4,579.0,485.31,393.94
2018,4,16,15,45,771.0,110.5,4.2,10.35,541.5,439.54,353.68
2018,4,16,16,0,785.0,97.0,4.2,10.3,504.0,389.52,308.73
2018,4,16,16,15,755.5,92.5,4.0,10.15,451.5,331.38,256.33
2018,4,16,16,30,726.0,88.0,3.8,10.0,399.0,273.31,203.52
2018,4,16,16,45,695.0,81.0,3.6,9.85,347.5,217.6,152.92
2018,4,16,17,0,664.0,74.0,3.4,9.7,296.0,165.07,106.65
2018,4,16,17,15,599.5,67.0,3.05,9.35,241.0,112.61,65.94
2018,4,16,17,30,535.0,60.0,2.7,9.0,186.0,67.59,38.42
2018,4,16,17,45,435.0,51.0,2.35,8.6,136.5,37.22,27.97
2018,4,16,18,0,335.0,42.0,2.0,8.2,87.0,32.34,23.0
2018,4,16,18,15,216.0,29.0,1.9,7.9,53.5,22.52,11.85
2018,4,16,18,30,97.0,16.0,1.8,7.6,20.0,15.73,0.0
2018,4,16,18,45,48.5,8.0,1.7,7.35,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.9,4.75,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,1.1,5.1,6.0,9.64,0.0
2018,4,17,5,45,142.0,21.0,1.3,5.45,33.0,52.97,0.0
2018,4,17,6,0,256.0,36.0,1.5,5.8,60.0,111.84,73.81
2018,4,17,6,15,356.5,48.0,1.55,6.1,104.5,168.49,127.57
2018,4,17,6,30,457.0,60.0,1.6,6.4,149.0,237.26,188.9
2018,4,17,6,45,519.5,70.5,1.65,6.75,200.5,299.51,245.04
2018,4,17,7,0,582.0,81.0,1.7,7.1,252.0,367.65,304.73
2018,4,17,7,15,632.0,87.5,1.8,7.8,306.0,430.63,358.27
2018,4,17,7,30,682.0,94.0,1.9,8.5,360.0,497.34,413.0
2018,4,17,7,45,718.5,98.5,1.95,9.25,413.5,556.99,460.07
2018,4,17,8,0,755.0,103.0,2.0,10.0,467.0,618.3,506.82
2018,4,17,8,15,780.5,107.0,2.0,10.6,518.0,672.69,546.74
2018,4,17,8,30,806.0,111.0,2.0,11.2,569.0,724.75,582.64
2018,4,17,8,45,825.0,114.0,2.05,11.8,615.5,772.69,614.59
2018,4,17,9,0,844.0,117.0,2.1,12.4,662.0,819.44,645.14
2018,4,17,9,15,860.5,118.5,2.05,12.8,704.5,860.99,671.07
2018,4,17,9,30,877.0,120.0,2.0,13.2,747.0,900.63,695.27
2018,4,17,9,45,891.0,119.5,1.9,13.65,783.5,928.32,710.19
2018,4,17,10,0,905.0,119.0,1.8,14.1,820.0,958.81,726.85
2018,4,17,10,15,912.5,121.0,1.8,14.4,849.5,983.24,740.92
2018,4,17,10,30,920.0,123.0,1.8,14.7,879.0,1004.56,752.96
2018,4,17,10,45,925.5,124.0,1.75,15.05,901.0,1019.66,760.11
2018,4,17,11,0,931.0,125.0,1.7,15.4,923.0,1031.37,765.15
2018,4,17,11,15,934.0,126.0,1.7,15.6,937.0,1037.2,767.68
2018,4,17,11,30,937.0,127.0,1.7,15.8,951.0,1039.49,768.12
2018,4,17,11,45,938.0,127.5,1.65,16.05,957.0,1035.79,763.95
2018,4,17,12,0,939.0,128.0,1.6,16.3,963.0,1028.57,757.72
2018,4,17,12,15,938.5,128.0,1.6,16.45,960.5,1015.92,749.23
2018,4,17,12,30,938.0,128.0,1.6,16.6,958.0,999.86,738.7
2018,4,17,12,45,935.0,128.0,1.55,16.75,947.5,978.21,723.92
2018,4,17,13,0,932.0,128.0,1.5,16.9,937.0,953.42,707.23
2018,4,17,13,15,925.5,128.0,1.5,16.95,918.0,922.61,687.62
2018,4,17,13,30,919.0,128.0,1.5,17.0,899.0,889.11,666.2
2018,4,17,13,45,909.5,128.0,1.45,17.05,872.0,850.72,640.76
2018,4,17,14,0,900.0,128.0,1.4,17.1,845.0,810.2,613.79
2018,4,17,14,15,891.5,126.0,1.4,17.05,812.0,766.57,585.26
2018,4,17,14,30,883.0,124.0,1.4,17.0,779.0,721.45,554.45
2018,4,17,14,45,871.0,120.0,1.45,17.0,738.5,669.94,517.7
2018,4,17,15,0,859.0,116.0,1.5,17.0,698.0,617.51,479.15
2018,4,17,15,15,840.5,112.0,1.5,17.0,651.0,560.89,435.93
2018,4,17,15,30,822.0,108.0,1.5,17.0,604.0,504.5,391.56
2018,4,17,15,45,799.0,103.5,1.65,16.7,553.5,446.17,345.26
2018,4,17,16,0,776.0,99.0,1.8,16.4,503.0,389.11,298.11
2018,4,17,16,15,751.5,94.5,1.75,16.05,453.5,330.84,248.18
2018,4,17,16,30,727.0,90.0,1.7,15.7,404.0,276.52,200.42
2018,4,17,16,45,678.5,84.0,1.65,15.4,347.0,217.86,149.87
2018,4,17,17,0,630.0,78.0,1.6,15.1,290.0,164.38,105.01
2018,4,17,17,15,563.0,70.0,1.5,14.2,235.0,112.64,66.0
2018,4,17,17,30,496.0,62.0,1.4,13.3,180.0,68.64,39.25
2018,4,17,17,45,416.5,54.0,1.35,12.35,136.5,39.78,29.85
2018,4,17,18,0,337.0,46.0,1.3,11.4,93.0,36.09,26.04
2018,4,17,18,15,218.5,32.5,1.4,10.95,58.0,25.37,14.3
2018,4,17,18,30,100.0,19.0,1.5,10.5,23.0,18.68,0.0
2018,4,17,18,45,50.0,9.5,1.55,10.05,11.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,7.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.5,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,1.15,7.8,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,1.2,8.1,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,1.3,8.45,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.4,8.8,8.0,7.71,1.04
2018,4,18,6,45,0.0,16.5,1.5,9.15,16.5,15.91,8.25
2018,4,18,7,0,0.0,25.0,1.6,9.5,25.0,24.12,15.42
2018,4,18,7,15,0.0,36.0,1.6,9.75,36.0,34.75,24.63
2018,4,18,7,30,0.0,47.0,1.6,10.0,47.0,45.4,33.72
2018,4,18,7,45,0.0,39.5,1.6,10.3,39.5,38.15,27.33
2018,4,18,8,0,0.0,32.0,1.6,10.6,32.0,30.9,20.98
2018,4,18,8,15,0.0,58.0,1.6,10.95,58.0,56.07,42.31
2018,4,18,8,30,0.0,84.0,1.6,11.3,84.0,81.27,63.3
2018,4,18,8,45,0.0,98.0,1.6,11.65,98.0,94.96,74.4
2018,4,18,9,0,0.0,112.0,1.6,12.0,112.0,108.81,85.52
2018,4,18,9,15,0.0,108.5,1.6,12.3,108.5,105.31,82.3
2018,4,18,9,30,0.0,105.0,1.6,12.6,105.0,101.85,79.18
2018,4,18,9,45,1.0,131.0,1.6,12.95,132.0,128.44,100.66
2018,4,18,10,0,2.0,157.0,1.6,13.3,159.0,155.17,121.91
2018,4,18,10,15,33.5,246.0,1.6,13.5,274.0,280.41,221.96
2018,4,18,10,30,65.0,335.0,1.6,13.7,389.0,403.45,315.99
2018,4,18,10,45,90.5,371.0,1.65,13.9,448.0,465.47,361.89
2018,4,18,11,0,116.0,407.0,1.7,14.1,507.0,535.79,413.27
2018,4,18,11,15,183.5,415.5,1.75,14.3,576.0,608.49,467.28
2018,4,18,11,30,251.0,424.0,1.8,14.5,645.0,687.99,524.81
2018,4,18,11,45,257.5,424.0,1.85,14.65,652.0,690.58,525.98
2018,4,18,12,0,264.0,424.0,1.9,14.8,659.0,691.98,527.05
2018,4,18,12,15,202.5,432.5,1.95,14.95,612.5,630.92,481.79
2018,4,18,12,30,141.0,441.0,2.0,15.1,566.0,577.17,441.53
2018,4,18,12,45,111.0,417.0,2.1,15.25,515.0,520.56,400.27
2018,4,18,13,0,81.0,393.0,2.2,15.4,464.0,460.74,355.97
2018,4,18,13,15,124.0,404.0,2.3,15.55,509.5,508.41,393.15
2018,4,18,13,30,167.0,415.0,2.4,15.7,555.0,548.61,423.86
2018,4,18,13,45,175.0,391.0,2.45,15.85,534.0,523.44,405.75
2018,4,18,14,0,183.0,367.0,2.5,16.0,513.0,497.52,387.3
2018,4,18,14,15,286.5,334.5,2.6,15.95,552.5,532.53,416.72
2018,4,18,14,30,390.0,302.0,2.7,15.9,592.0,557.18,437.43
2018,4,18,14,45,454.0,262.5,2.75,15.9,583.5,541.36,426.71
2018,4,18,15,0,518.0,223.0,2.8,15.9,575.0,518.25,410.0
2018,4,18,15,15,630.0,171.0,2.8,15.9,572.0,503.06,398.55
2018,4,18,15,30,742.0,119.0,2.8,15.9,569.0,475.27,375.74
2018,4,18,15,45,627.0,139.0,2.8,15.5,498.0,403.42,317.55
2018,4,18,16,0,512.0,159.0,2.8,15.1,427.0,341.96,267.39
2018,4,18,16,15,581.0,129.0,2.7,14.75,404.0,307.61,235.73
2018,4,18,16,30,650.0,99.0,2.6,14.4,381.0,264.76,195.17
2018,4,18,16,45,681.5,84.0,2.5,14.05,346.0,219.61,152.59
2018,4,18,17,0,713.0,69.0,2.4,13.7,311.0,173.34,109.72
2018,4,18,17,15,658.0,63.5,2.15,12.75,257.0,117.66,66.53
2018,4,18,17,30,603.0,58.0,1.9,11.8,203.0,70.87,37.97
2018,4,18,17,45,515.5,50.0,1.7,10.85,152.5,35.97,26.65
2018,4,18,18,0,428.0,42.0,1.5,9.9,102.0,31.95,22.61
2018,4,18,18,15,287.0,30.5,1.55,9.4,63.5,24.2,13.84
2018,4,18,18,30,146.0,19.0,1.6,8.9,25.0,18.68,0.0
2018,4,18,18,45,73.0,9.5,1.65,8.4,12.5,9.34,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.0,1.6,5.25,4.5,0.0,0.0
2018,4,19,5,30,69.0,8.0,1.7,6.0,9.0,17.47,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.8,39.5,67.74,0.0
2018,4,19,6,0,351.0,34.0,2.0,7.6,70.0,134.23,90.92
2018,4,19,6,15,449.5,42.5,2.25,8.35,116.0,193.42,146.01
2018,4,19,6,30,548.0,51.0,2.5,9.1,162.0,263.12,208.39
2018,4,19,6,45,608.5,58.0,2.8,9.85,214.5,325.63,264.95
2018,4,19,7,0,669.0,65.0,3.1,10.6,267.0,393.75,324.71
2018,4,19,7,15,709.5,70.0,3.2,11.3,320.5,452.83,375.27
2018,4,19,7,30,750.0,75.0,3.3,12.0,374.0,516.38,427.58
2018,4,19,7,45,777.0,80.0,3.45,12.65,426.5,573.96,473.58
2018,4,19,8,0,804.0,85.0,3.6,13.3,479.0,632.22,518.65
2018,4,19,8,15,825.0,88.5,3.65,13.85,529.0,684.95,557.3
2018,4,19,8,30,846.0,92.0,3.7,14.4,579.0,737.17,593.61
2018,4,19,8,45,861.0,96.0,3.75,14.9,625.5,784.49,625.7
2018,4,19,9,0,876.0,100.0,3.8,15.4,672.0,825.66,652.84
2018,4,19,9,15,890.0,101.5,3.8,15.8,714.0,865.83,678.95
2018,4,19,9,30,904.0,103.0,3.8,16.2,756.0,903.92,703.27
2018,4,19,9,45,915.5,103.5,3.85,16.6,792.0,936.36,723.67
2018,4,19,10,0,927.0,104.0,3.9,17.0,828.0,966.15,742.15
2018,4,19,10,15,933.0,106.5,3.9,17.3,857.0,990.09,756.51
2018,4,19,10,30,939.0,109.0,3.9,17.6,886.0,1010.8,768.69
2018,4,19,10,45,943.0,110.5,3.9,17.85,907.5,1025.17,776.76
2018,4,19,11,0,947.0,112.0,3.9,18.1,929.0,1036.07,782.62
2018,4,19,11,15,949.5,112.5,3.95,18.3,942.5,1040.92,785.02
2018,4,19,11,30,952.0,113.0,4.0,18.5,956.0,1042.19,785.2
2018,4,19,11,45,952.0,113.0,4.0,18.65,960.5,1036.95,780.94
2018,4,19,12,0,952.0,113.0,4.0,18.8,965.0,1028.15,774.47
2018,4,19,12,15,950.0,114.5,4.0,18.95,962.5,1015.49,765.55
2018,4,19,12,30,948.0,116.0,4.0,19.1,960.0,999.42,754.45
2018,4,19,12,45,944.0,116.5,4.0,19.2,949.0,977.19,739.41
2018,4,19,13,0,940.0,117.0,4.0,19.3,938.0,951.84,722.32
2018,4,19,13,15,937.0,115.5,3.95,19.35,920.0,922.36,702.27
2018,4,19,13,30,934.0,114.0,3.9,19.4,902.0,889.98,680.22
2018,4,19,13,45,929.5,111.5,3.85,19.45,876.0,852.68,654.68
2018,4,19,14,0,925.0,109.0,3.8,19.5,850.0,812.89,627.29
2018,4,19,14,15,894.5,116.0,3.7,19.5,809.5,761.3,591.16
2018,4,19,14,30,864.0,123.0,3.6,19.5,769.0,709.75,553.98
2018,4,19,14,45,844.0,123.5,3.5,19.45,727.5,658.37,515.14
2018,4,19,15,0,824.0,124.0,3.4,19.4,686.0,606.79,475.32
2018,4,19,15,15,839.5,110.5,3.4,19.4,651.5,561.12,439.53
2018,4,19,15,30,855.0,97.0,3.4,19.4,617.0,512.44,400.11
2018,4,19,15,45,833.5,94.5,3.15,19.2,568.0,455.02,352.42
2018,4,19,16,0,812.0,92.0,2.9,19.0,519.0,398.63,304.36
2018,4,19,16,15,782.5,88.0,2.65,18.6,466.0,339.48,253.44
2018,4,19,16,30,753.0,84.0,2.4,18.2,413.0,282.82,203.76
2018,4,19,16,45,715.0,79.0,2.15,17.8,359.5,223.56,152.31
2018,4,19,17,0,677.0,74.0,1.9,17.4,306.0,170.54,107.32
2018,4,19,17,15,621.5,68.0,1.85,16.45,253.0,118.96,68.03
2018,4,19,17,30,566.0,62.0,1.8,15.5,200.0,73.76,40.43
2018,4,19,17,45,481.0,53.5,1.75,14.55,151.0,38.94,28.86
2018,4,19,18,0,396.0,45.0,1.7,13.6,102.0,34.64,24.62
2018,4,19,18,15,265.5,32.5,1.85,13.05,64.0,26.02,15.33
2018,4,19,18,30,135.0,20.0,2.0,12.5,26.0,15.91,0.0
2018,4,19,18,45,67.5,10.0,2.1,12.0,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,31.0,4.5,1.15,7.7,5.0,0.0,0.0
2018,4,20,5,30,62.0,9.0,1.1,8.4,10.0,17.64,0.0
2018,4,20,5,45,191.5,22.5,1.1,9.1,40.0,66.81,4.29
2018,4,20,6,0,321.0,36.0,1.1,9.8,70.0,129.74,88.61
2018,4,20,6,15,420.0,45.5,1.15,10.45,116.0,188.88,141.9
2018,4,20,6,30,519.0,55.0,1.2,11.1,162.0,258.59,202.88
2018,4,20,6,45,583.5,61.5,1.25,11.75,214.0,320.88,257.63
2018,4,20,7,0,648.0,68.0,1.3,12.4,266.0,389.16,315.62
2018,4,20,7,15,691.0,73.5,1.4,13.25,320.0,450.75,366.38
2018,4,20,7,30,734.0,79.0,1.5,14.1,374.0,513.65,416.32
2018,4,20,7,45,764.0,83.0,1.65,15.0,426.5,571.25,460.6
2018,4,20,8,0,794.0,87.0,1.8,15.9,479.0,629.81,504.13
2018,4,20,8,15,815.0,90.5,1.9,16.5,528.5,682.1,541.22
2018,4,20,8,30,836.0,94.0,2.0,17.1,578.0,733.9,576.11
2018,4,20,8,45,853.0,96.5,2.1,17.7,624.0,780.69,606.79
2018,4,20,9,0,870.0,99.0,2.2,18.3,670.0,821.51,632.85
2018,4,20,9,15,885.0,100.0,2.3,18.8,712.0,861.75,658.49
2018,4,20,9,30,900.0,101.0,2.4,19.3,754.0,900.0,682.5
2018,4,20,9,45,912.0,101.0,2.5,19.75,789.5,932.2,702.38
2018,4,20,10,0,924.0,101.0,2.6,20.2,825.0,961.8,720.45
2018,4,20,10,15,929.0,102.5,2.7,20.65,852.5,983.63,733.34
2018,4,20,10,30,934.0,104.0,2.8,21.1,880.0,1002.24,744.18
2018,4,20,10,45,938.0,105.5,2.9,21.5,901.0,1016.54,752.4
2018,4,20,11,0,942.0,107.0,3.0,21.9,922.0,1027.38,758.48
2018,4,20,11,15,944.5,107.5,3.05,22.2,935.5,1032.21,760.58
2018,4,20,11,30,947.0,108.0,3.1,22.5,949.0,1033.47,760.54
2018,4,20,11,45,947.5,109.0,3.15,22.8,954.5,1029.76,757.4
2018,4,20,12,0,948.0,110.0,3.2,23.1,960.0,1022.5,752.09
2018,4,20,12,15,946.0,110.0,3.2,23.2,956.5,1008.34,742.58
2018,4,20,12,30,944.0,110.0,3.2,23.3,953.0,990.8,731.0
2018,4,20,12,45,941.5,109.0,3.25,23.45,942.0,968.51,716.59
2018,4,20,13,0,939.0,108.0,3.3,23.6,931.0,943.06,700.13
2018,4,20,13,15,934.5,107.5,3.35,23.6,912.5,913.35,681.18
2018,4,20,13,30,930.0,107.0,3.4,23.6,894.0,880.84,660.27
2018,4,20,13,45,923.5,106.0,3.45,23.6,868.0,843.59,635.96
2018,4,20,14,0,917.0,105.0,3.5,23.6,842.0,804.0,609.84
2018,4,20,14,15,908.0,104.0,3.6,23.5,809.5,760.47,581.12
2018,4,20,14,30,899.0,103.0,3.7,23.4,777.0,715.19,550.74
2018,4,20,14,45,887.5,101.0,3.75,23.25,738.0,665.84,514.72
2018,4,20,15,0,876.0,99.0,3.8,23.1,699.0,615.43,476.84
2018,4,20,15,15,861.0,96.5,3.8,23.1,655.0,561.83,435.12
2018,4,20,15,30,846.0,94.0,3.8,23.1,611.0,506.3,390.81
2018,4,20,15,45,826.0,91.0,3.95,22.4,562.5,449.56,345.45
2018,4,20,16,0,806.0,88.0,4.1,21.7,514.0,393.71,299.14
2018,4,20,16,15,779.0,84.5,4.05,21.0,462.5,336.21,250.07
2018,4,20,16,30,752.0,81.0,4.0,20.3,411.0,280.9,201.81
2018,4,20,16,45,716.0,76.5,4.0,19.6,358.5,225.15,153.34
2018,4,20,17,0,680.0,72.0,4.0,18.9,306.0,170.41,106.94
2018,4,20,17,15,629.5,65.5,3.9,17.9,254.0,118.71,67.14
2018,4,20,17,30,579.0,59.0,3.8,16.9,202.0,72.78,38.61
2018,4,20,17,45,500.5,50.5,3.75,15.9,153.0,36.04,26.15
2018,4,20,18,0,422.0,42.0,3.7,14.9,104.0,31.54,21.81
2018,4,20,18,15,296.5,31.0,3.65,14.25,66.0,24.29,14.08
2018,4,20,18,30,171.0,20.0,3.6,13.6,28.0,16.47,0.0
2018,4,20,18,45,85.5,10.0,3.55,12.95,14.0,9.83,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.25,7.95,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.4,8.7,11.0,20.24,0.0
2018,4,21,5,45,203.5,23.0,1.5,9.5,42.0,70.94,15.51
2018,4,21,6,0,335.0,36.0,1.6,10.3,73.0,134.33,92.68
2018,4,21,6,15,427.5,45.0,1.6,10.95,118.5,191.92,144.64
2018,4,21,6,30,520.0,54.0,1.6,11.6,164.0,259.35,203.98
2018,4,21,6,45,581.0,61.0,1.6,12.25,215.5,320.88,258.17
2018,4,21,7,0,642.0,68.0,1.6,12.9,267.0,388.06,315.27
2018,4,21,7,15,682.5,74.0,1.5,13.55,320.0,448.68,364.88
2018,4,21,7,30,723.0,80.0,1.4,14.2,373.0,512.06,414.46
2018,4,21,7,45,752.0,83.5,1.3,14.8,424.5,566.28,455.09
2018,4,21,8,0,781.0,87.0,1.2,15.4,476.0,623.09,495.83
2018,4,21,8,15,802.5,91.0,1.25,16.1,525.5,675.71,532.21
2018,4,21,8,30,824.0,95.0,1.3,16.8,575.0,727.92,566.4
2018,4,21,8,45,840.0,98.5,1.3,17.5,621.0,774.57,595.39
2018,4,21,9,0,856.0,102.0,1.3,18.2,667.0,819.8,622.82
2018,4,21,9,15,870.0,103.5,1.35,18.85,708.0,854.62,643.47
2018,4,21,9,30,884.0,105.0,1.4,19.5,749.0,892.07,665.75
2018,4,21,9,45,895.5,105.5,1.4,20.2,784.5,923.92,683.23
2018,4,21,10,0,907.0,106.0,1.4,20.9,820.0,953.18,698.88
2018,4,21,10,15,914.0,107.5,1.45,21.5,848.5,976.51,711.64
2018,4,21,10,30,921.0,109.0,1.5,22.1,877.0,996.72,722.46
2018,4,21,10,45,926.0,109.5,1.55,22.7,898.0,1010.7,729.39
2018,4,21,11,0,931.0,110.0,1.6,23.3,919.0,1021.3,734.34
2018,4,21,11,15,934.0,110.5,1.65,23.65,932.5,1026.51,736.74
2018,4,21,11,30,937.0,111.0,1.7,24.0,946.0,1028.21,737.11
2018,4,21,11,45,938.0,112.0,1.7,24.4,952.0,1024.96,733.67
2018,4,21,12,0,939.0,113.0,1.7,24.8,958.0,1018.2,728.21
2018,4,21,12,15,939.0,112.5,1.7,25.0,955.5,1005.47,719.75
2018,4,21,12,30,939.0,112.0,1.7,25.2,953.0,989.35,709.31
2018,4,21,12,45,937.0,111.5,1.7,25.35,942.5,968.08,695.87
2018,4,21,13,0,935.0,111.0,1.7,25.5,932.0,943.64,680.51
2018,4,21,13,15,931.0,110.0,1.7,25.6,913.5,913.94,661.92
2018,4,21,13,30,927.0,109.0,1.7,25.7,895.0,881.42,641.5
2018,4,21,13,45,920.5,108.0,1.7,25.75,869.5,844.26,618.07
2018,4,21,14,0,914.0,107.0,1.7,25.8,844.0,804.77,592.94
2018,4,21,14,15,905.5,105.0,1.75,25.75,811.0,760.72,565.17
2018,4,21,14,30,897.0,103.0,1.8,25.7,778.0,714.92,535.76
2018,4,21,14,45,885.5,101.5,1.85,25.65,739.5,666.15,501.73
2018,4,21,15,0,874.0,100.0,1.9,25.6,701.0,616.32,465.76
2018,4,21,15,15,859.0,97.5,1.9,25.6,657.0,562.82,425.7
2018,4,21,15,30,844.0,95.0,1.9,25.6,613.0,507.39,383.06
2018,4,21,15,45,822.5,93.0,1.85,25.3,564.5,451.05,338.64
2018,4,21,16,0,801.0,91.0,1.8,25.0,516.0,395.74,293.62
2018,4,21,16,15,772.0,88.0,1.8,24.55,464.5,338.3,246.13
2018,4,21,16,30,743.0,85.0,1.8,24.1,413.0,283.29,199.52
2018,4,21,16,45,705.0,80.0,1.8,23.65,360.0,224.54,150.06
2018,4,21,17,0,667.0,75.0,1.8,23.2,307.0,172.06,106.6
2018,4,21,17,15,616.5,68.5,1.7,22.1,255.0,121.05,68.17
2018,4,21,17,30,566.0,62.0,1.6,21.0,203.0,75.83,40.39
2018,4,21,17,45,490.0,53.0,1.55,19.85,154.5,38.1,27.5
2018,4,21,18,0,414.0,44.0,1.5,18.7,106.0,33.24,22.95
2018,4,21,18,15,283.0,32.5,1.65,18.0,67.5,25.58,15.08
2018,4,21,18,30,152.0,21.0,1.8,17.3,29.0,16.63,0.0
2018,4,21,18,45,76.0,10.5,1.9,16.6,14.5,10.32,0.0
2018,4,21,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,36.0,6.5,1.2,9.05,7.0,0.0,0.0
2018,4,22,5,30,72.0,13.0,1.3,9.8,14.0,23.39,0.0
2018,4,22,5,45,201.0,26.5,1.4,10.55,46.0,75.47,25.18
2018,4,22,6,0,330.0,40.0,1.5,11.3,78.0,137.88,96.09
2018,4,22,6,15,428.0,50.0,1.55,11.9,125.5,198.49,149.86
2018,4,22,6,30,526.0,60.0,1.6,12.5,173.0,269.43,211.69
2018,4,22,6,45,590.0,67.0,1.65,13.15,226.0,332.84,267.09
2018,4,22,7,0,654.0,74.0,1.7,13.8,279.0,402.12,325.58
2018,4,22,7,15,695.5,79.5,1.65,14.6,333.0,463.42,375.37
2018,4,22,7,30,737.0,85.0,1.6,15.4,387.0,527.53,425.22
2018,4,22,7,45,732.5,95.5,1.5,16.25,429.0,571.2,456.89
2018,4,22,8,0,728.0,106.0,1.4,17.1,471.0,612.75,485.52
2018,4,22,8,15,737.5,115.0,1.35,17.8,516.5,660.27,517.96
2018,4,22,8,30,747.0,124.0,1.3,18.5,562.0,706.55,547.73
2018,4,22,8,45,793.0,121.5,1.25,19.2,619.0,764.7,584.31
2018,4,22,9,0,839.0,119.0,1.2,19.9,676.0,826.33,621.96
2018,4,22,9,15,818.5,133.5,1.2,20.4,704.0,850.23,634.56
2018,4,22,9,30,798.0,148.0,1.2,20.9,732.0,870.03,644.83
2018,4,22,9,45,817.5,148.5,1.25,21.45,771.0,907.06,666.97
2018,4,22,10,0,837.0,149.0,1.3,22.0,810.0,942.03,687.35
2018,4,22,10,15,834.5,158.0,1.35,22.35,836.5,963.03,699.21
2018,4,22,10,30,832.0,167.0,1.4,22.7,863.0,980.76,709.18
2018,4,22,10,45,727.0,226.5,1.45,23.1,845.5,953.83,690.75
2018,4,22,11,0,622.0,286.0,1.5,23.5,828.0,916.35,664.14
2018,4,22,11,15,589.0,308.0,1.5,23.75,827.5,905.79,655.58
2018,4,22,11,30,556.0,330.0,1.5,24.0,827.0,893.86,645.87
2018,4,22,11,45,528.0,345.0,1.55,24.3,819.0,877.2,633.95
2018,4,22,12,0,500.0,360.0,1.6,24.6,811.0,858.53,620.79
2018,4,22,12,15,501.0,358.0,1.65,24.85,809.0,848.55,614.42
2018,4,22,12,30,502.0,356.0,1.7,25.1,807.0,836.59,606.68
2018,4,22,12,45,550.0,330.0,1.7,25.4,819.0,841.62,610.96
2018,4,22,13,0,598.0,304.0,1.7,25.7,831.0,842.87,612.54
2018,4,22,13,15,688.5,249.5,1.7,25.8,844.5,849.24,619.34
2018,4,22,13,30,779.0,195.0,1.7,25.9,858.0,847.97,619.72
2018,4,22,13,45,824.5,167.5,1.7,26.05,850.5,828.86,607.45
2018,4,22,14,0,870.0,140.0,1.7,26.2,843.0,805.66,592.68
2018,4,22,14,15,877.5,129.5,1.7,26.2,815.0,765.88,567.13
2018,4,22,14,30,885.0,119.0,1.7,26.2,787.0,723.2,539.13
2018,4,22,14,45,868.0,117.5,1.75,26.15,745.0,670.95,502.82
2018,4,22,15,0,851.0,116.0,1.8,26.1,703.0,618.17,465.11
2018,4,22,15,15,831.0,111.5,1.8,26.1,654.5,560.67,422.58
2018,4,22,15,30,811.0,107.0,1.8,26.1,606.0,503.59,379.09
2018,4,22,15,45,801.0,104.0,1.65,25.85,564.5,453.05,338.81
2018,4,22,16,0,791.0,101.0,1.5,25.6,523.0,402.39,297.19
2018,4,22,16,15,766.5,95.5,1.45,25.3,471.5,344.64,249.65
2018,4,22,16,30,742.0,90.0,1.4,25.0,420.0,286.34,200.77
2018,4,22,16,45,705.5,85.0,1.3,24.7,367.0,230.27,153.59
2018,4,22,17,0,669.0,80.0,1.2,24.4,314.0,177.97,110.48
2018,4,22,17,15,615.5,73.0,1.15,23.25,261.0,126.03,71.7
2018,4,22,17,30,562.0,66.0,1.1,22.1,208.0,80.24,43.52
2018,4,22,17,45,480.5,57.0,1.1,20.95,158.5,41.54,30.36
2018,4,22,18,0,399.0,48.0,1.1,19.8,109.0,36.9,26.01
2018,4,22,18,15,274.0,35.5,1.15,19.1,70.0,27.47,16.72
2018,4,22,18,30,149.0,23.0,1.2,18.4,31.0,18.27,0.0
2018,4,22,18,45,74.5,11.5,1.3,17.75,15.5,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,12.0,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,12.5,12.0,16.07,0.0
2018,4,23,5,45,109.5,26.5,1.0,12.95,38.0,54.99,21.91
2018,4,23,6,0,184.0,42.0,1.0,13.4,64.0,103.19,72.63
2018,4,23,6,15,272.5,56.5,1.1,13.9,107.0,156.92,118.7
2018,4,23,6,30,361.0,71.0,1.2,14.4,150.0,220.39,172.96
2018,4,23,6,45,405.0,83.0,1.3,14.95,194.0,271.49,217.31
2018,4,23,7,0,449.0,95.0,1.4,15.5,238.0,326.77,263.94
2018,4,23,7,15,455.0,111.0,1.4,16.2,278.0,370.36,299.41
2018,4,23,7,30,461.0,127.0,1.4,16.9,318.0,413.67,333.26
2018,4,23,7,45,571.5,124.5,1.4,17.65,392.0,504.44,403.03
2018,4,23,8,0,682.0,122.0,1.4,18.4,466.0,601.35,474.55
2018,4,23,8,15,723.0,123.5,1.4,19.05,520.5,660.98,516.09
2018,4,23,8,30,764.0,125.0,1.4,19.7,575.0,721.91,556.87
2018,4,23,8,45,782.5,128.5,1.4,20.35,620.5,765.53,583.64
2018,4,23,9,0,801.0,132.0,1.4,21.0,666.0,810.82,611.17
2018,4,23,9,15,822.5,131.0,1.3,21.65,708.0,852.42,634.39
2018,4,23,9,30,844.0,130.0,1.2,22.3,750.0,892.49,655.93
2018,4,23,9,45,864.5,126.5,1.1,22.95,787.5,927.13,673.34
2018,4,23,10,0,885.0,123.0,1.0,23.6,825.0,954.1,685.47
2018,4,23,10,15,892.0,125.0,0.95,24.15,853.5,977.37,696.27
2018,4,23,10,30,899.0,127.0,0.9,24.7,882.0,997.61,705.12
2018,4,23,10,45,903.5,127.5,0.85,25.25,902.0,1010.68,709.56
2018,4,23,11,0,908.0,128.0,0.8,25.8,922.0,1020.45,712.11
2018,4,23,11,15,910.0,129.5,0.9,26.05,935.0,1025.46,715.92
2018,4,23,11,30,912.0,131.0,1.0,26.3,948.0,1027.04,717.78
2018,4,23,11,45,913.0,131.5,1.05,26.55,953.5,1023.18,715.47
2018,4,23,12,0,914.0,132.0,1.1,26.8,959.0,1015.92,711.24
2018,4,23,12,15,912.5,133.0,1.2,26.9,956.5,1003.42,705.23
2018,4,23,12,30,911.0,134.0,1.3,27.0,954.0,987.65,697.22
2018,4,23,12,45,907.0,133.0,1.35,27.1,942.0,964.43,683.76
2018,4,23,13,0,903.0,132.0,1.4,27.2,930.0,938.26,668.46
2018,4,23,13,15,898.0,131.5,1.45,27.2,911.5,908.88,651.33
2018,4,23,13,30,893.0,131.0,1.5,27.2,893.0,876.86,632.36
2018,4,23,13,45,886.0,129.5,1.55,27.2,867.0,839.78,609.92
2018,4,23,14,0,879.0,128.0,1.6,27.2,841.0,800.53,585.8
2018,4,23,14,15,870.0,126.0,1.65,27.1,808.5,757.36,558.94
2018,4,23,14,30,861.0,124.0,1.7,27.0,776.0,712.72,530.08
2018,4,23,14,45,849.0,121.5,1.7,26.9,737.0,663.68,495.87
2018,4,23,15,0,837.0,119.0,1.7,26.8,698.0,613.76,460.12
2018,4,23,15,15,821.5,115.5,1.7,26.8,654.0,560.35,420.67
2018,4,23,15,30,806.0,112.0,1.7,26.8,610.0,506.92,380.02
2018,4,23,15,45,784.0,108.5,1.75,26.4,561.5,450.83,336.89
2018,4,23,16,0,762.0,105.0,1.8,26.0,513.0,395.92,293.13
2018,4,23,16,15,734.5,100.0,1.85,25.55,462.0,336.81,245.01
2018,4,23,16,30,707.0,95.0,1.9,25.1,411.0,282.15,199.19
2018,4,23,16,45,670.5,89.5,1.95,24.6,359.0,227.56,153.39
2018,4,23,17,0,634.0,84.0,2.0,24.1,307.0,176.77,111.5
2018,4,23,17,15,571.5,76.5,2.0,22.9,253.0,125.32,73.15
2018,4,23,17,30,509.0,69.0,2.0,21.7,199.0,81.07,45.6
2018,4,23,17,45,432.5,59.0,2.0,20.55,151.5,43.15,31.82
2018,4,23,18,0,356.0,49.0,2.0,19.4,104.0,37.63,26.7
2018,4,23,18,15,247.0,36.0,2.2,18.65,67.5,27.79,17.16
2018,4,23,18,30,138.0,23.0,2.4,17.9,31.0,18.19,0.0
2018,4,23,18,45,69.0,11.5,2.65,17.15,15.5,11.3,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
