Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,23.48,0.0
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,76.53,36.52
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,136.03,96.76
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,194.55,148.38
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,263.21,208.38
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,325.47,262.86
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,393.62,320.69
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,454.57,371.01
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,518.54,421.94
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,576.38,466.16
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,635.5,509.79
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,686.0,545.52
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,738.39,580.33
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,785.21,610.19
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,830.83,638.59
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,871.51,663.68
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,910.07,687.03
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,935.94,701.59
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,964.43,717.93
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,987.88,732.16
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,1008.24,744.42
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,1020.96,751.12
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,1030.32,755.8
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,1035.28,758.35
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,1036.79,758.83
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,1032.89,756.29
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,1025.55,751.65
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,1007.06,739.82
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,985.57,726.16
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,970.43,716.98
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,951.54,705.26
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,921.87,686.85
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,889.4,666.47
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,852.59,642.9
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,813.4,617.44
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,769.93,589.1
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,724.72,559.07
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,676.06,523.62
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,626.24,486.31
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,571.68,443.94
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,517.88,400.94
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,460.54,355.36
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,404.25,308.96
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,347.06,260.19
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,289.83,210.49
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,233.56,161.63
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,181.35,117.15
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,129.87,77.06
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,84.68,47.87
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,43.89,33.21
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,39.39,28.86
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,28.96,18.68
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,18.98,0.0
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,11.8,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,27.51,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,83.26,44.06
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,144.75,104.32
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,203.81,157.1
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,272.29,217.8
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,334.16,272.78
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,401.46,330.8
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,461.27,380.87
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,523.78,431.33
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,581.18,475.78
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,637.55,517.92
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,690.08,555.21
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,742.23,590.08
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,788.01,619.19
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,832.35,646.59
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,871.33,670.14
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,908.18,691.85
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,933.12,705.29
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,960.63,720.43
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,981.91,732.42
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,1000.1,742.45
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,1013.17,749.82
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,1022.91,755.15
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,1027.3,756.9
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,1028.28,756.59
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,1022.93,752.91
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,1014.22,747.17
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,1001.14,739.07
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,984.8,728.89
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,962.95,715.43
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,938.08,699.89
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,908.62,681.07
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,876.51,660.36
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,839.79,636.46
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,800.88,610.79
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,757.64,582.31
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,712.79,551.92
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,663.86,516.02
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,614.07,478.54
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,561.57,437.53
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,509.04,395.41
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,453.11,351.03
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,398.3,306.04
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,339.59,256.26
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,285.56,209.21
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,230.49,161.35
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,179.51,117.83
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,129.76,78.83
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,86.26,50.25
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,46.36,35.53
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,39.14,28.76
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,29.28,19.14
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,18.9,1.48
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,11.8,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,23.58,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,72.57,40.87
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,123.19,89.6
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,168.67,131.05
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,219.83,177.19
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,285.59,234.77
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,361.81,300.0
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,431.06,358.18
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,506.33,419.6
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,562.74,464.26
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,620.21,508.47
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,671.14,546.21
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,719.55,579.71
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,765.0,610.46
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,809.2,639.78
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,849.36,665.89
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,887.83,690.48
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,920.43,710.98
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,945.19,725.93
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,967.54,739.83
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,986.9,751.73
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,1000.74,759.92
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,1011.33,766.02
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,1016.11,768.72
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,1017.53,769.32
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,1013.11,766.25
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,1005.35,761.04
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,992.85,753.42
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,977.11,743.64
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,956.84,730.73
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,933.54,715.7
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,904.59,696.72
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,872.96,675.74
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,837.16,651.36
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,799.11,625.2
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,757.03,596.33
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,713.22,565.63
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,665.31,529.31
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,616.37,491.3
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,563.1,448.51
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,509.79,404.61
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,455.32,359.63
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,401.55,313.76
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,345.26,264.44
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,288.35,213.74
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,233.23,164.56
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,181.64,119.41
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,130.66,78.5
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,85.41,48.12
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,44.16,33.86
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,37.94,27.95
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,30.04,20.04
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,20.53,3.97
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,13.76,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,31.87,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,89.26,52.87
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,149.12,108.04
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,189.54,146.13
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,232.77,185.82
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,264.13,214.96
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,292.16,239.75
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,218.7,179.79
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,126.32,101.45
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,105.55,83.58
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,81.25,62.53
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,141.43,112.68
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,201.86,161.94
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,274.35,219.22
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,348.26,276.1
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,350.85,276.77
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,352.84,277.25
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,389.19,304.87
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,434.47,338.7
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,487.36,377.97
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,540.23,416.61
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,583.63,448.99
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,634.89,486.6
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,697.44,534.26
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,766.25,585.42
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,890.65,677.98
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,1005.0,755.09
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,999.7,750.78
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,990.92,745.24
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,963.31,727.02
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,933.33,707.28
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,893.85,681.41
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,853.22,654.5
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,827.55,637.92
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,798.29,618.56
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,754.88,588.73
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,709.99,556.13
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,664.46,522.52
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,617.77,487.12
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,563.48,444.45
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,510.67,401.82
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,455.64,357.24
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,401.88,312.31
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,346.03,264.38
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,292.7,217.72
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,238.54,170.64
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,188.67,128.04
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,139.76,89.42
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,96.09,59.71
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,56.87,44.92
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,47.07,35.81
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,35.77,24.91
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,24.77,7.65
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,15.24,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,6.39,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,13.92,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,36.53,21.36
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,59.01,42.82
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,102.74,79.79
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,149.23,119.68
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,202.21,165.05
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,255.82,210.48
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,287.58,236.85
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,318.52,261.74
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,442.75,363.44
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,580.53,472.29
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,626.56,506.0
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,672.08,539.07
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,574.17,458.77
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,444.88,353.14
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,366.28,291.16
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,277.31,219.75
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,218.44,172.16
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,154.98,120.29
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,181.22,141.06
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,207.53,161.54
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,303.09,236.31
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,394.14,305.67
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,410.88,317.96
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,427.32,330.26
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,411.57,317.73
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,395.78,305.29
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,387.26,298.82
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,378.73,292.38
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,520.57,404.84
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,653.81,506.96
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,634.3,490.95
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,615.61,476.3
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,584.42,454.0
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,555.66,433.27
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,518.83,406.5
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,481.97,379.36
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,525.19,416.63
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,551.87,439.5
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,526.95,419.73
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,494.57,393.12
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,441.73,349.56
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,389.43,305.27
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,326.72,252.14
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,271.01,204.6
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,225.91,163.68
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,179.99,122.38
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,132.18,82.69
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,86.64,49.86
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,48.51,37.69
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,41.39,30.96
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,31.92,21.79
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,22.93,8.02
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,15.24,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,14.56,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,38.52,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,90.91,57.54
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,148.71,109.33
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,204.76,158.99
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,271.55,217.73
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,331.92,270.87
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,397.64,327.16
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,457.26,377.04
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,519.84,427.8
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,576.12,472.27
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,633.65,516.53
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,683.41,553.04
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,734.92,589.07
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,780.76,620.32
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,825.35,650.26
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,864.44,675.89
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,901.52,699.89
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,927.02,715.3
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,955.31,732.67
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,974.74,744.6
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,984.82,750.26
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,1000.27,759.57
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,1006.5,762.63
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,943.07,718.69
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,865.46,663.16
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,915.45,699.89
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,957.77,728.39
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,975.03,740.06
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,983.16,745.77
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,962.79,731.7
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,939.34,715.79
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,909.91,696.36
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,877.79,675.01
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,801.44,621.97
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,728.32,568.16
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,640.33,501.27
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,560.98,439.77
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,522.25,410.79
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,484.46,381.91
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,492.26,389.64
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,483.38,382.42
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,444.92,350.16
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,403.22,313.7
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,344.38,262.86
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,289.77,214.5
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,233.84,165.41
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,182.47,121.08
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,131.15,81.05
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,88.81,53.01
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,51.13,34.83
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,40.34,30.0
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,30.98,21.01
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,22.5,8.78
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,14.25,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,8.39,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,17.51,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,37.19,23.17
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,55.93,40.97
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,91.3,71.14
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,134.69,108.42
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,215.93,177.0
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,313.0,258.23
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,370.6,305.8
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,432.54,355.76
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,408.15,333.96
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,371.09,301.36
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,374.76,302.15
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,374.02,298.99
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,423.67,336.91
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,474.68,374.98
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,536.96,422.07
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,610.08,476.08
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,686.24,532.93
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,773.66,596.35
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,799.46,612.99
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,823.59,628.86
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,879.95,669.97
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,937.51,711.0
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,984.7,743.02
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,1025.28,769.81
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,997.87,751.06
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,971.21,733.42
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,977.97,738.86
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,984.19,743.76
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,965.4,731.52
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,939.83,714.87
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,913.59,697.75
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,881.19,676.27
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,844.37,651.58
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,805.51,625.24
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,762.71,596.04
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,718.38,564.46
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,669.68,528.04
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,620.11,490.1
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,567.61,448.76
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,515.2,406.42
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,458.27,359.93
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,404.07,314.22
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,348.21,266.05
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,294.36,218.62
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,240.15,170.95
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,189.64,127.18
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,139.89,87.26
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,95.91,56.89
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,55.29,37.34
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,42.68,32.09
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,33.8,23.52
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,24.46,10.97
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,16.22,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,2.7,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,5.54,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,9.13,1.57
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,12.53,4.97
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,47.31,34.04
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,85.17,66.7
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,124.04,100.54
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,165.07,135.74
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,311.27,258.09
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,469.45,385.39
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,532.82,433.68
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,595.96,480.84
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,664.36,531.81
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,736.04,582.49
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,780.44,611.09
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,826.32,640.42
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,867.22,666.49
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,906.51,691.17
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,934.36,707.43
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,965.43,725.85
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,988.26,738.73
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,1008.1,749.69
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,1022.39,757.64
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,1033.41,763.58
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,1038.12,765.35
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,1039.42,765.06
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,1035.31,760.79
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,1027.79,754.48
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,1014.9,746.2
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,998.7,735.86
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,977.91,722.57
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,954.01,707.27
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,904.59,675.41
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,858.3,645.41
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,780.08,591.39
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,705.6,536.72
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,670.07,512.73
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,633.54,487.21
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,606.69,469.15
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,574.08,445.94
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,506.29,393.32
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,445.86,345.85
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,401.63,311.95
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,357.0,276.51
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,302.11,232.32
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,256.14,195.14
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,210.31,157.66
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,168.71,123.94
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,111.28,80.27
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,68.43,49.19
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,58.97,43.14
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,50.39,38.76
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,39.09,28.04
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,24.57,11.76
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,14.74,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,18.17,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,46.35,0.0
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,99.78,66.87
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,157.83,117.62
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,214.42,167.61
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,280.77,225.57
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,340.65,277.55
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,405.44,332.03
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,464.74,380.28
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,526.87,429.05
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,583.44,471.78
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,641.2,513.94
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,693.64,550.32
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,743.6,582.49
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,789.7,611.11
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,834.79,638.35
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,873.37,661.86
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,910.03,683.86
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,936.66,699.13
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,966.23,716.37
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,988.92,729.92
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,1008.64,741.62
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,1022.23,750.18
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,1032.59,756.75
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,1037.23,760.52
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,1038.48,762.14
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,1034.33,760.26
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,1026.81,756.19
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,1014.45,749.11
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,998.79,739.88
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,978.0,727.21
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,954.09,712.41
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,924.59,693.41
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,892.36,672.48
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,855.91,648.76
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,817.16,623.21
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,774.7,595.01
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,730.43,565.16
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,682.27,530.3
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,633.02,493.26
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,578.27,450.76
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,524.43,407.79
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,468.85,363.45
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,414.02,318.17
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,356.69,269.22
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,301.29,220.76
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,243.32,170.12
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,191.08,124.81
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,139.82,83.45
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,93.87,51.59
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,50.85,31.12
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,37.66,27.46
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,31.24,21.25
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,24.41,12.2
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,16.71,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,21.25,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,57.11,6.41
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,110.9,74.52
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,173.25,128.97
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,218.55,171.19
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,267.19,215.55
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,332.88,272.64
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,405.21,333.83
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,440.15,363.07
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,468.45,385.83
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,532.32,436.15
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,595.59,484.57
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,671.36,542.19
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,749.48,597.93
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,797.55,630.27
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,844.73,661.69
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,882.81,686.25
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,913.57,705.48
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,944.78,725.11
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,973.37,742.83
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,995.63,756.33
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,1014.92,767.88
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,1029.62,776.39
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,1041.06,782.82
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,1046.19,785.44
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,1047.91,785.94
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,1044.68,783.12
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,1038.02,778.14
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,1025.0,769.16
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,1008.65,758.08
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,987.61,744.05
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,963.4,727.93
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,933.6,708.25
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,901.06,686.62
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,864.68,662.14
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,825.97,635.87
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,782.77,606.32
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,737.8,575.2
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,688.36,538.74
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,637.86,500.03
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,581.32,455.92
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,523.16,409.48
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,469.65,365.65
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,416.51,320.81
2018,5,3,16,15,784.0,91.5,4.05,19.0,496.5,359.42,271.88
2018,5,3,16,30,756.0,89.0,4.0,18.6,445.0,304.61,223.84
2018,5,3,16,45,719.0,85.5,3.9,18.2,392.0,246.55,173.13
2018,5,3,17,0,682.0,82.0,3.8,17.8,339.0,194.67,128.19
2018,5,3,17,15,630.5,75.0,3.7,17.1,284.5,141.8,85.64
2018,5,3,17,30,579.0,68.0,3.6,16.4,230.0,94.77,52.73
2018,5,3,17,45,509.0,60.0,3.5,15.7,181.0,52.49,32.02
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,38.39,28.2
