Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,31.52,21.61
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,23.38,11.98
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,17.2,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,5,15,40.0,11.5,1.8,8.75,14.0,16.33,0.0
2018,5,4,5,30,80.0,23.0,2.1,9.3,28.0,41.36,8.26
2018,5,4,5,45,167.5,37.5,2.4,9.9,60.5,88.05,60.34
2018,5,4,6,0,255.0,52.0,2.7,10.5,93.0,138.22,103.94
2018,5,4,6,15,355.5,63.5,2.8,11.1,143.0,199.11,156.67
2018,5,4,6,30,456.0,75.0,2.9,11.7,193.0,272.55,220.15
2018,5,4,6,45,547.0,78.5,2.95,12.3,251.0,342.14,279.97
2018,5,4,7,0,638.0,82.0,3.0,12.9,309.0,420.14,345.37
2018,5,4,7,15,656.0,91.5,2.85,13.6,356.5,472.58,387.93
2018,5,4,7,30,674.0,101.0,2.7,14.3,404.0,525.55,429.2
2018,5,4,7,45,720.5,101.5,2.5,15.0,459.5,587.18,475.68
2018,5,4,8,0,767.0,102.0,2.3,15.7,515.0,649.42,520.72
2018,5,4,8,15,782.5,107.0,2.1,16.45,562.0,697.88,552.24
2018,5,4,8,30,798.0,112.0,1.9,17.2,609.0,745.47,581.51
2018,5,4,8,45,759.0,135.5,1.7,17.9,635.0,770.66,594.05
2018,5,4,9,0,720.0,159.0,1.5,18.6,661.0,788.56,601.23
2018,5,4,9,15,686.5,184.5,1.4,19.3,685.0,808.25,610.49
2018,5,4,9,30,653.0,210.0,1.3,20.0,709.0,823.33,616.37
2018,5,4,9,45,673.5,213.0,1.2,20.7,747.5,860.2,636.74
2018,5,4,10,0,694.0,216.0,1.1,21.4,786.0,895.49,655.16
2018,5,4,10,15,803.5,166.0,1.15,22.05,846.5,953.99,690.47
2018,5,4,10,30,913.0,116.0,1.2,22.7,907.0,1011.14,723.96
2018,5,4,10,45,916.5,117.5,1.2,23.35,927.0,1024.06,728.69
2018,5,4,11,0,920.0,119.0,1.2,24.0,947.0,1033.65,732.02
2018,5,4,11,15,888.0,140.5,1.25,24.5,948.5,1025.4,725.84
2018,5,4,11,30,856.0,162.0,1.3,25.0,950.0,1019.52,721.46
2018,5,4,11,45,732.0,239.5,1.3,25.5,916.0,975.46,692.63
2018,5,4,12,0,608.0,317.0,1.3,26.0,882.0,923.91,656.68
2018,5,4,12,15,585.0,330.5,1.25,26.4,872.5,905.42,643.07
2018,5,4,12,30,562.0,344.0,1.2,26.8,863.0,885.11,627.99
2018,5,4,12,45,544.0,345.5,1.15,27.15,843.5,856.07,607.98
2018,5,4,13,0,526.0,347.0,1.1,27.5,824.0,825.83,587.3
2018,5,4,13,15,578.0,313.0,1.15,27.65,827.5,821.15,586.75
2018,5,4,13,30,630.0,279.0,1.2,27.8,831.0,812.2,583.04
2018,5,4,13,45,620.0,272.0,1.25,27.9,802.0,774.21,558.87
2018,5,4,14,0,610.0,265.0,1.3,28.0,773.0,735.16,533.87
2018,5,4,14,15,655.0,230.5,1.5,27.95,757.5,709.67,520.35
2018,5,4,14,30,700.0,196.0,1.7,27.9,742.0,679.1,502.38
2018,5,4,14,45,761.0,160.0,1.85,27.85,727.0,652.33,485.88
2018,5,4,15,0,822.0,124.0,2.0,27.8,712.0,619.98,464.35
2018,5,4,15,15,817.0,115.0,2.0,27.8,669.5,568.2,426.29
2018,5,4,15,30,812.0,106.0,2.0,27.8,627.0,515.47,386.48
2018,5,4,15,45,798.0,103.5,2.3,27.2,584.0,463.95,347.8
2018,5,4,16,0,784.0,101.0,2.6,26.6,541.0,412.76,307.48
2018,5,4,16,15,759.5,98.5,2.75,25.9,492.0,358.4,263.17
2018,5,4,16,30,735.0,96.0,2.9,25.2,443.0,303.35,217.13
2018,5,4,16,45,702.5,90.5,3.0,24.5,391.0,248.14,170.49
2018,5,4,17,0,670.0,85.0,3.1,23.8,339.0,196.23,126.86
2018,5,4,17,15,625.0,78.5,3.1,22.65,287.5,145.29,86.75
2018,5,4,17,30,580.0,72.0,3.1,21.5,236.0,99.47,55.19
2018,5,4,17,45,512.0,62.5,3.15,20.4,185.5,55.78,33.42
2018,5,4,18,0,444.0,53.0,3.2,19.3,135.0,39.13,28.34
2018,5,4,18,15,339.5,42.5,3.2,18.35,93.5,32.79,22.35
2018,5,4,18,30,235.0,32.0,3.2,17.4,52.0,24.99,13.37
2018,5,4,18,45,130.0,18.5,3.25,16.45,28.5,18.18,0.0
2018,5,4,19,0,25.0,5.0,3.3,15.5,5.0,4.91,0.0
2018,5,4,19,15,12.5,2.5,3.3,15.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,10.6,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,10.7,2.0,0.0,0.0
2018,5,5,5,15,7.0,6.0,2.45,11.05,6.0,6.79,0.0
2018,5,5,5,30,7.0,10.0,2.5,11.4,10.0,10.99,0.0
2018,5,5,5,45,3.5,14.5,2.6,11.8,14.5,14.81,6.34
2018,5,5,6,0,0.0,19.0,2.7,12.2,19.0,18.32,9.87
2018,5,5,6,15,0.0,24.0,2.65,12.5,24.0,23.15,14.19
2018,5,5,6,30,0.0,29.0,2.6,12.8,29.0,27.98,18.44
2018,5,5,6,45,4.0,58.0,2.55,13.15,59.5,57.85,44.02
2018,5,5,7,0,8.0,87.0,2.5,13.5,90.0,88.94,70.29
2018,5,5,7,15,13.5,118.5,2.5,13.85,124.5,124.22,99.66
2018,5,5,7,30,19.0,150.0,2.5,14.2,159.0,160.13,129.02
2018,5,5,7,45,24.5,176.5,2.5,14.5,189.0,191.34,154.06
2018,5,5,8,0,30.0,203.0,2.5,14.8,219.0,229.04,183.92
2018,5,5,8,15,110.5,237.0,2.6,15.05,304.5,331.99,267.21
2018,5,5,8,30,191.0,271.0,2.7,15.3,390.0,434.32,347.57
2018,5,5,8,45,298.5,274.0,2.8,15.6,475.5,538.04,427.83
2018,5,5,9,0,406.0,277.0,2.9,15.9,561.0,648.36,510.72
2018,5,5,9,15,371.5,306.0,2.85,16.6,577.0,653.27,510.06
2018,5,5,9,30,337.0,335.0,2.8,17.3,593.0,662.58,513.07
2018,5,5,9,45,380.0,335.0,2.75,18.05,638.0,708.99,545.02
2018,5,5,10,0,423.0,335.0,2.7,18.8,683.0,763.66,581.64
2018,5,5,10,15,457.0,334.5,2.6,19.55,721.5,801.66,605.53
2018,5,5,10,30,491.0,334.0,2.5,20.3,760.0,838.83,628.45
2018,5,5,10,45,463.0,354.5,2.35,21.05,763.5,835.79,621.52
2018,5,5,11,0,435.0,375.0,2.2,21.8,767.0,830.19,613.28
2018,5,5,11,15,350.5,408.0,2.25,22.0,726.5,773.48,572.01
2018,5,5,11,30,266.0,441.0,2.3,22.2,686.0,721.61,533.8
2018,5,5,11,45,266.0,444.0,2.3,22.35,690.0,720.76,533.1
2018,5,5,12,0,266.0,447.0,2.3,22.5,694.0,718.72,531.25
2018,5,5,12,15,236.0,451.5,2.55,22.25,670.5,683.0,507.6
2018,5,5,12,30,206.0,456.0,2.8,22.0,647.0,652.98,487.53
2018,5,5,12,45,186.0,451.0,3.0,21.75,622.0,622.89,467.25
2018,5,5,13,0,166.0,446.0,3.2,21.5,597.0,593.01,446.8
2018,5,5,13,15,113.0,392.5,3.5,21.05,494.5,487.08,370.8
2018,5,5,13,30,60.0,339.0,3.8,20.6,392.0,381.88,292.98
2018,5,5,13,45,38.0,293.0,4.05,20.15,326.0,316.04,243.8
2018,5,5,14,0,16.0,247.0,4.3,19.7,260.0,251.31,194.28
2018,5,5,14,15,27.5,273.0,4.4,19.15,294.5,284.08,220.87
2018,5,5,14,30,39.0,299.0,4.5,18.6,329.0,314.57,245.49
2018,5,5,14,45,34.5,282.5,4.65,18.1,308.5,293.0,229.49
2018,5,5,15,0,30.0,266.0,4.8,17.6,288.0,271.87,213.79
2018,5,5,15,15,35.0,257.5,4.8,17.6,281.5,263.96,208.05
2018,5,5,15,30,40.0,249.0,4.8,17.6,275.0,255.45,201.72
2018,5,5,15,45,99.0,247.0,5.05,17.1,304.5,277.05,219.88
2018,5,5,16,0,158.0,245.0,5.3,16.6,334.0,289.88,230.19
2018,5,5,16,15,210.0,215.5,5.15,16.45,322.0,271.51,214.18
2018,5,5,16,30,262.0,186.0,5.0,16.3,310.0,244.86,190.36
2018,5,5,16,45,290.0,153.5,4.85,16.15,276.0,206.77,156.81
2018,5,5,17,0,318.0,121.0,4.7,16.0,242.0,162.45,117.61
2018,5,5,17,15,315.5,108.0,4.4,15.6,213.0,130.83,90.83
2018,5,5,17,30,313.0,95.0,4.1,15.2,184.0,99.54,66.68
2018,5,5,17,45,268.0,79.0,3.75,14.8,144.5,65.25,45.45
2018,5,5,18,0,223.0,63.0,3.4,14.4,105.0,50.45,38.94
2018,5,5,18,15,158.5,47.5,3.4,13.9,72.5,38.68,27.96
2018,5,5,18,30,94.0,32.0,3.4,13.4,40.0,26.51,15.21
2018,5,5,18,45,51.0,18.0,3.4,12.9,22.0,17.69,0.0
2018,5,5,19,0,8.0,4.0,3.4,12.4,4.0,3.93,0.0
2018,5,5,19,15,4.0,2.0,3.55,12.2,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.05,8.25,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.0,8.3,2.0,0.0,0.0
2018,5,6,5,15,16.5,12.5,2.35,8.9,13.5,14.43,0.0
2018,5,6,5,30,24.0,23.0,2.7,9.5,25.0,29.66,9.76
2018,5,6,5,45,54.5,40.5,3.0,10.1,48.5,58.22,40.47
2018,5,6,6,0,85.0,58.0,3.3,10.7,72.0,88.49,67.11
2018,5,6,6,15,118.0,78.0,3.35,11.2,105.0,125.73,99.65
2018,5,6,6,30,151.0,98.0,3.4,11.7,138.0,166.32,134.99
2018,5,6,6,45,288.5,104.5,3.4,12.15,201.5,247.27,203.54
2018,5,6,7,0,426.0,111.0,3.4,12.6,265.0,344.19,284.66
2018,5,6,7,15,504.5,115.5,3.35,13.1,325.0,413.77,341.99
2018,5,6,7,30,583.0,120.0,3.3,13.6,385.0,493.4,405.83
2018,5,6,7,45,636.5,122.5,3.2,14.1,442.5,557.92,455.9
2018,5,6,8,0,690.0,125.0,3.1,14.6,500.0,625.62,506.93
2018,5,6,8,15,765.0,114.0,3.1,15.15,565.0,694.75,557.78
2018,5,6,8,30,840.0,103.0,3.1,15.7,630.0,770.07,610.01
2018,5,6,8,45,857.0,104.5,3.1,16.25,675.0,815.32,639.22
2018,5,6,9,0,874.0,106.0,3.1,16.8,720.0,854.57,663.9
2018,5,6,9,15,848.5,123.5,3.2,17.3,747.0,881.89,680.72
2018,5,6,9,30,823.0,141.0,3.3,17.8,774.0,900.1,691.21
2018,5,6,9,45,807.5,157.0,3.4,18.3,800.0,921.58,704.08
2018,5,6,10,0,792.0,173.0,3.5,18.8,826.0,939.31,714.34
2018,5,6,10,15,859.5,143.5,3.6,19.2,873.5,985.21,744.14
2018,5,6,10,30,927.0,114.0,3.7,19.6,921.0,1024.21,768.8
2018,5,6,10,45,926.5,117.5,3.85,20.0,939.5,1035.39,775.12
2018,5,6,11,0,926.0,121.0,4.0,20.4,958.0,1043.13,779.45
2018,5,6,11,15,851.0,169.0,4.15,20.65,946.0,1025.66,767.44
2018,5,6,11,30,776.0,217.0,4.3,20.9,934.0,1002.34,751.7
2018,5,6,11,45,797.5,202.0,4.4,21.15,942.0,998.22,748.73
2018,5,6,12,0,819.0,187.0,4.5,21.4,950.0,995.41,746.77
2018,5,6,12,15,645.5,283.0,4.6,21.5,883.5,916.93,692.39
2018,5,6,12,30,472.0,379.0,4.7,21.6,817.0,835.49,630.81
2018,5,6,12,45,457.0,378.0,4.75,21.65,798.0,808.24,612.1
2018,5,6,13,0,442.0,377.0,4.8,21.7,779.0,779.99,592.26
2018,5,6,13,15,525.5,333.5,4.75,21.5,802.0,795.93,606.73
2018,5,6,13,30,609.0,290.0,4.7,21.3,825.0,805.82,616.49
2018,5,6,13,45,511.5,311.5,4.65,21.1,752.0,724.79,556.67
2018,5,6,14,0,414.0,333.0,4.6,20.9,679.0,648.37,499.73
2018,5,6,14,15,331.0,339.5,4.5,20.55,609.5,573.54,443.79
2018,5,6,14,30,248.0,346.0,4.4,20.2,540.0,505.4,392.03
2018,5,6,14,45,312.0,320.0,4.3,19.8,552.5,509.58,397.19
2018,5,6,15,0,376.0,294.0,4.2,19.4,565.0,507.72,397.02
2018,5,6,15,15,360.5,278.5,4.2,19.4,525.5,464.32,363.56
2018,5,6,15,30,345.0,263.0,4.2,19.4,486.0,421.89,330.47
2018,5,6,15,45,362.5,233.5,4.1,18.5,452.5,383.29,300.85
2018,5,6,16,0,380.0,204.0,4.0,17.6,419.0,340.74,267.0
2018,5,6,16,15,261.0,190.0,4.0,17.15,331.5,265.19,207.18
2018,5,6,16,30,142.0,176.0,4.0,16.7,244.0,203.23,158.88
2018,5,6,16,45,120.0,160.5,4.0,16.2,213.5,174.28,135.6
2018,5,6,17,0,98.0,145.0,4.0,15.7,183.0,147.72,114.37
2018,5,6,17,15,203.0,110.5,3.9,15.25,174.0,121.99,88.47
2018,5,6,17,30,308.0,76.0,3.8,14.8,165.0,84.15,53.9
2018,5,6,17,45,338.5,67.5,3.75,14.35,147.0,58.36,38.2
2018,5,6,18,0,369.0,59.0,3.7,13.9,129.0,43.68,33.09
2018,5,6,18,15,285.5,47.5,3.6,13.65,92.0,36.13,25.83
2018,5,6,18,30,202.0,36.0,3.5,13.4,55.0,28.19,16.87
2018,5,6,18,45,110.5,20.5,3.4,13.1,30.0,16.33,0.0
2018,5,6,19,0,19.0,5.0,3.3,12.8,5.0,4.91,0.0
2018,5,6,19,15,9.5,2.5,3.3,12.7,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,9.35,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,9.4,2.0,0.0,0.0
2018,5,7,5,15,113.5,15.0,2.1,10.05,23.0,29.72,0.0
2018,5,7,5,30,216.0,28.0,2.3,10.7,44.0,75.98,33.16
2018,5,7,5,45,330.0,39.0,2.5,11.35,84.5,129.85,89.58
2018,5,7,6,0,444.0,50.0,2.7,12.0,125.0,194.12,145.27
2018,5,7,6,15,517.0,58.5,2.6,12.7,174.5,253.69,198.32
2018,5,7,6,30,590.0,67.0,2.5,13.4,224.0,320.63,256.73
2018,5,7,6,45,638.0,72.5,2.35,14.1,276.0,379.92,307.64
2018,5,7,7,0,686.0,78.0,2.2,14.8,328.0,443.22,359.82
2018,5,7,7,15,720.5,83.5,2.15,15.45,381.0,502.69,407.27
2018,5,7,7,30,755.0,89.0,2.1,16.1,434.0,562.56,453.24
2018,5,7,7,45,780.0,93.5,2.05,16.75,486.0,618.39,494.4
2018,5,7,8,0,805.0,98.0,2.0,17.4,538.0,674.63,534.32
2018,5,7,8,15,823.5,101.5,1.95,18.1,586.5,725.1,566.94
2018,5,7,8,30,842.0,105.0,1.9,18.8,635.0,774.83,598.19
2018,5,7,8,45,856.0,107.5,1.9,19.5,679.0,818.79,625.09
2018,5,7,9,0,870.0,110.0,1.9,20.2,723.0,856.48,647.25
2018,5,7,9,15,883.5,110.5,1.85,20.8,763.0,894.21,668.84
2018,5,7,9,30,897.0,111.0,1.8,21.4,803.0,929.86,688.65
2018,5,7,9,45,908.5,111.5,1.75,22.05,838.0,961.36,705.28
2018,5,7,10,0,920.0,112.0,1.7,22.7,873.0,990.26,720.0
2018,5,7,10,15,925.5,114.0,1.7,23.35,900.5,1012.19,730.84
2018,5,7,10,30,931.0,116.0,1.7,24.0,928.0,1030.95,739.73
2018,5,7,10,45,933.5,118.0,1.7,24.6,947.5,1043.5,744.91
2018,5,7,11,0,936.0,120.0,1.7,25.2,967.0,1052.65,748.12
2018,5,7,11,15,937.5,120.0,1.85,25.55,978.5,1055.3,750.35
2018,5,7,11,30,939.0,120.0,2.0,25.9,990.0,1054.51,750.5
2018,5,7,11,45,939.5,121.0,2.1,26.2,995.0,1050.31,748.08
2018,5,7,12,0,940.0,122.0,2.2,26.5,1000.0,1042.68,743.6
2018,5,7,12,15,938.0,122.5,2.35,26.65,996.5,1028.76,736.23
2018,5,7,12,30,936.0,123.0,2.5,26.8,993.0,1011.59,726.77
2018,5,7,12,45,932.0,123.5,2.6,26.95,981.5,989.4,713.55
2018,5,7,13,0,928.0,124.0,2.7,27.1,970.0,964.24,698.38
2018,5,7,13,15,924.0,123.5,2.75,27.1,951.5,935.24,680.64
2018,5,7,13,30,920.0,123.0,2.8,27.1,933.0,903.53,661.03
2018,5,7,13,45,880.0,138.0,2.9,27.15,895.0,854.86,630.16
2018,5,7,14,0,840.0,153.0,3.0,27.2,857.0,807.54,599.85
2018,5,7,14,15,801.5,161.0,3.05,27.05,812.5,753.3,564.43
2018,5,7,14,30,763.0,169.0,3.1,26.9,768.0,699.32,526.8
2018,5,7,14,45,787.0,148.5,3.2,26.8,740.5,661.71,501.06
2018,5,7,15,0,811.0,128.0,3.3,26.7,713.0,619.76,471.2
2018,5,7,15,15,826.5,117.5,3.3,26.7,683.0,578.79,440.23
2018,5,7,15,30,842.0,107.0,3.3,26.7,653.0,534.89,406.02
2018,5,7,15,45,825.0,103.0,3.55,26.0,605.0,479.15,363.28
2018,5,7,16,0,808.0,99.0,3.8,25.3,557.0,424.03,319.31
2018,5,7,16,15,786.0,94.5,3.95,24.6,506.5,367.5,272.64
2018,5,7,16,30,764.0,90.0,4.1,23.9,456.0,312.62,225.99
2018,5,7,16,45,733.0,85.0,4.2,23.2,403.5,254.27,176.14
2018,5,7,17,0,702.0,80.0,4.3,22.5,351.0,201.44,131.02
2018,5,7,17,15,656.5,74.5,4.3,21.5,298.5,149.47,89.3
2018,5,7,17,30,611.0,69.0,4.3,20.5,246.0,102.62,56.18
2018,5,7,17,45,545.0,61.5,4.35,19.45,196.0,58.76,33.65
2018,5,7,18,0,479.0,54.0,4.4,18.4,146.0,39.49,28.83
2018,5,7,18,15,376.0,44.5,4.3,17.55,103.5,34.15,23.73
2018,5,7,18,30,273.0,35.0,4.2,16.7,61.0,27.28,16.15
2018,5,7,18,45,156.5,21.5,4.15,15.85,34.5,17.13,0.0
2018,5,7,19,0,40.0,8.0,4.1,15.0,8.0,7.86,0.0
2018,5,7,19,15,20.0,4.0,4.05,14.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.15,10.7,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,8,5,15,129.0,15.0,3.4,11.3,24.0,32.01,0.0
2018,5,8,5,30,244.0,28.0,3.5,11.8,46.0,81.86,38.73
2018,5,8,5,45,355.0,37.5,3.65,12.3,86.5,135.08,93.17
2018,5,8,6,0,466.0,47.0,3.8,12.8,127.0,198.38,148.33
2018,5,8,6,15,535.0,54.0,3.85,13.35,175.5,256.09,200.36
2018,5,8,6,30,604.0,61.0,3.9,13.9,224.0,320.73,257.6
2018,5,8,6,45,649.5,66.5,3.95,14.5,275.5,379.53,309.03
2018,5,8,7,0,695.0,72.0,4.0,15.1,327.0,442.11,361.91
2018,5,8,7,15,726.5,77.0,4.1,15.65,379.0,498.47,408.37
2018,5,8,7,30,758.0,82.0,4.2,16.2,431.0,557.82,455.67
2018,5,8,7,45,781.0,85.5,4.25,16.75,481.0,611.32,496.94
2018,5,8,8,0,804.0,89.0,4.3,17.3,531.0,665.05,536.75
2018,5,8,8,15,820.0,93.5,4.2,17.45,578.5,714.69,571.4
2018,5,8,8,30,836.0,98.0,4.1,17.6,626.0,763.41,604.83
2018,5,8,8,45,847.0,101.5,4.05,17.7,669.0,805.8,633.39
2018,5,8,9,0,858.0,105.0,4.0,17.8,712.0,841.85,657.07
2018,5,8,9,15,867.5,107.5,3.9,17.7,750.0,877.87,680.79
2018,5,8,9,30,877.0,110.0,3.8,17.6,788.0,911.63,702.68
2018,5,8,9,45,883.0,113.0,3.7,17.5,820.5,940.24,720.81
2018,5,8,10,0,889.0,116.0,3.6,17.4,853.0,966.06,736.93
2018,5,8,10,15,895.0,117.5,3.6,17.5,879.5,987.37,750.06
2018,5,8,10,30,901.0,119.0,3.6,17.6,906.0,1005.65,761.19
2018,5,8,10,45,904.0,119.5,3.6,17.65,924.5,1016.8,767.71
2018,5,8,11,0,907.0,120.0,3.6,17.7,943.0,1024.68,772.2
2018,5,8,11,15,911.5,119.5,3.7,18.3,956.0,1029.71,774.03
2018,5,8,11,30,916.0,119.0,3.8,18.9,969.0,1031.4,773.74
2018,5,8,11,45,920.0,116.5,3.85,19.5,974.0,1027.19,769.27
2018,5,8,12,0,924.0,114.0,3.9,20.1,979.0,1019.62,762.72
2018,5,8,12,15,909.5,123.0,3.9,20.75,972.0,1002.5,749.41
2018,5,8,12,30,895.0,132.0,3.9,21.4,965.0,982.42,734.33
2018,5,8,12,45,893.5,131.0,3.95,22.05,954.5,961.82,719.33
2018,5,8,13,0,892.0,130.0,4.0,22.7,944.0,938.3,702.41
2018,5,8,13,15,902.5,120.0,4.2,23.0,930.0,913.65,686.51
2018,5,8,13,30,913.0,110.0,4.4,23.3,916.0,885.62,668.16
2018,5,8,13,45,908.0,108.5,4.55,23.55,891.0,849.89,644.46
2018,5,8,14,0,903.0,107.0,4.7,23.8,866.0,811.86,619.07
2018,5,8,14,15,895.5,105.5,4.9,23.65,834.5,769.85,591.72
2018,5,8,14,30,888.0,104.0,5.1,23.5,803.0,726.08,562.56
2018,5,8,14,45,878.5,102.0,5.3,23.35,765.5,678.98,529.35
2018,5,8,15,0,869.0,100.0,5.5,23.2,728.0,630.74,493.21
2018,5,8,15,15,856.0,97.0,5.5,23.2,685.0,578.64,452.31
2018,5,8,15,30,843.0,94.0,5.5,23.2,642.0,526.2,410.11
2018,5,8,15,45,824.5,91.5,5.6,22.4,595.0,469.22,364.67
2018,5,8,16,0,806.0,89.0,5.7,21.6,548.0,415.0,319.78
2018,5,8,16,15,780.0,86.5,5.5,21.1,497.5,359.07,271.67
2018,5,8,16,30,754.0,84.0,5.3,20.6,447.0,305.19,224.34
2018,5,8,16,45,720.0,80.5,5.1,20.1,395.5,250.7,176.44
2018,5,8,17,0,686.0,77.0,4.9,19.6,344.0,196.9,129.75
2018,5,8,17,15,640.0,72.0,4.7,19.0,292.5,146.19,88.26
2018,5,8,17,30,594.0,67.0,4.5,18.4,241.0,100.62,55.44
2018,5,8,17,45,527.0,60.5,4.3,17.85,192.5,58.46,33.37
2018,5,8,18,0,460.0,54.0,4.1,17.3,144.0,39.29,28.82
2018,5,8,18,15,362.0,44.0,3.95,16.8,102.0,33.45,23.26
2018,5,8,18,30,264.0,34.0,3.8,16.3,60.0,26.35,15.68
2018,5,8,18,45,152.5,21.0,3.65,15.75,34.0,16.64,0.0
2018,5,8,19,0,41.0,8.0,3.5,15.2,8.0,7.86,0.0
2018,5,8,19,15,20.5,4.0,3.45,14.9,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,1.0,3.25,11.4,1.0,0.0,0.0
2018,5,9,5,0,17.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,9,5,15,141.5,15.0,3.45,11.85,25.5,33.96,0.0
2018,5,9,5,30,266.0,28.0,3.6,12.3,49.0,87.04,43.82
2018,5,9,5,45,380.0,37.0,3.8,12.8,90.5,141.34,97.64
2018,5,9,6,0,494.0,46.0,4.0,13.3,132.0,206.51,154.36
2018,5,9,6,15,564.0,52.5,4.05,13.85,182.0,265.59,207.61
2018,5,9,6,30,634.0,59.0,4.1,14.4,232.0,331.67,266.06
2018,5,9,6,45,680.5,64.5,4.2,14.95,285.0,391.23,318.25
2018,5,9,7,0,727.0,70.0,4.3,15.5,338.0,455.98,373.02
2018,5,9,7,15,758.0,74.0,4.3,15.95,390.5,513.84,420.61
2018,5,9,7,30,789.0,78.0,4.3,16.4,443.0,573.25,467.83
2018,5,9,7,45,812.0,81.0,4.35,16.9,494.0,627.55,509.71
2018,5,9,8,0,835.0,84.0,4.4,17.4,545.0,682.03,549.65
2018,5,9,8,15,852.0,87.5,4.45,17.75,593.5,728.78,582.2
2018,5,9,8,30,869.0,91.0,4.5,18.1,642.0,778.13,616.19
2018,5,9,8,45,881.0,94.0,4.6,18.45,686.0,821.71,645.78
2018,5,9,9,0,893.0,97.0,4.7,18.8,730.0,863.52,673.83
2018,5,9,9,15,904.5,98.0,4.7,19.15,769.5,900.7,697.66
2018,5,9,9,30,916.0,99.0,4.7,19.5,809.0,935.64,719.71
2018,5,9,9,45,925.5,100.0,4.75,19.8,843.5,966.27,739.12
2018,5,9,10,0,935.0,101.0,4.8,20.1,878.0,994.16,756.6
2018,5,9,10,15,941.5,101.5,4.8,20.4,905.0,1015.71,769.3
2018,5,9,10,30,948.0,102.0,4.8,20.7,932.0,1034.1,779.9
2018,5,9,10,45,952.0,103.0,4.8,21.0,952.5,1047.28,787.03
2018,5,9,11,0,956.0,104.0,4.8,21.3,973.0,1057.04,791.98
2018,5,9,11,15,957.0,105.0,4.8,21.5,984.5,1060.36,793.03
2018,5,9,11,30,958.0,106.0,4.8,21.7,996.0,1060.15,791.89
2018,5,9,11,45,957.5,106.5,4.8,21.95,1000.0,1054.44,787.05
2018,5,9,12,0,957.0,107.0,4.8,22.2,1004.0,1045.28,780.07
2018,5,9,12,15,952.5,109.5,4.75,22.3,1000.0,1030.88,769.73
2018,5,9,12,30,948.0,112.0,4.7,22.4,996.0,1013.22,757.34
2018,5,9,12,45,940.5,115.5,4.7,22.55,984.0,990.65,742.02
2018,5,9,13,0,933.0,119.0,4.7,22.7,972.0,965.18,724.81
2018,5,9,13,15,929.5,117.5,4.7,22.7,953.5,935.58,705.22
2018,5,9,13,30,926.0,116.0,4.7,22.7,935.0,903.25,683.72
2018,5,9,13,45,921.0,114.5,4.75,22.7,909.5,867.11,659.81
2018,5,9,14,0,916.0,113.0,4.8,22.7,884.0,828.62,634.06
2018,5,9,14,15,907.5,111.5,4.85,22.55,851.5,785.38,605.04
2018,5,9,14,30,899.0,110.0,4.9,22.4,819.0,740.43,574.44
2018,5,9,14,45,887.5,109.0,5.0,22.25,781.0,692.49,540.24
2018,5,9,15,0,876.0,108.0,5.1,22.1,743.0,643.55,503.41
2018,5,9,15,15,862.5,105.0,5.1,22.1,699.5,590.83,462.18
2018,5,9,15,30,849.0,102.0,5.1,22.1,656.0,535.87,418.25
2018,5,9,15,45,830.5,99.0,5.2,21.35,608.0,480.13,373.78
2018,5,9,16,0,812.0,96.0,5.3,20.6,560.0,425.12,328.34
2018,5,9,16,15,787.0,93.5,5.25,20.05,509.5,369.23,280.47
2018,5,9,16,30,762.0,91.0,5.2,19.5,459.0,315.29,233.16
2018,5,9,16,45,730.5,86.5,5.2,19.0,407.0,257.37,182.39
2018,5,9,17,0,699.0,82.0,5.2,18.5,355.0,205.03,136.59
2018,5,9,17,15,653.0,76.5,4.95,17.85,302.5,153.11,93.84
2018,5,9,17,30,607.0,71.0,4.7,17.2,250.0,106.36,59.79
2018,5,9,17,45,539.5,64.0,4.45,16.55,200.0,62.97,36.52
2018,5,9,18,0,472.0,57.0,4.2,15.9,150.0,41.89,31.3
2018,5,9,18,15,370.5,47.0,4.0,15.3,107.0,36.18,25.82
2018,5,9,18,30,269.0,37.0,3.8,14.7,64.0,28.79,17.99
2018,5,9,18,45,154.0,23.0,3.6,14.15,36.5,18.28,0.0
2018,5,9,19,0,39.0,9.0,3.4,13.6,9.0,8.85,0.0
2018,5,9,19,15,19.5,4.5,3.35,13.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,4,45,8.5,2.0,1.6,9.75,2.0,0.0,0.0
2018,5,10,5,0,17.0,4.0,1.6,9.9,4.0,0.0,0.0
2018,5,10,5,15,98.0,16.5,1.9,10.6,23.5,29.71,0.0
2018,5,10,5,30,179.0,29.0,2.2,11.3,43.0,72.31,38.78
2018,5,10,5,45,256.0,41.5,2.5,12.0,78.0,115.43,81.16
2018,5,10,6,0,333.0,54.0,2.8,12.7,113.0,166.13,125.47
2018,5,10,6,15,425.0,64.0,2.8,13.25,164.5,229.5,180.45
2018,5,10,6,30,517.0,74.0,2.8,13.8,216.0,301.22,242.14
2018,5,10,6,45,593.0,78.0,2.85,14.3,273.5,368.19,299.3
2018,5,10,7,0,669.0,82.0,2.9,14.8,331.0,442.0,360.55
2018,5,10,7,15,705.5,86.5,2.95,15.4,383.5,500.66,407.98
2018,5,10,7,30,742.0,91.0,3.0,16.0,436.0,561.5,455.6
2018,5,10,7,45,766.5,95.5,3.0,16.55,487.0,614.75,495.85
2018,5,10,8,0,791.0,100.0,3.0,17.1,538.0,669.99,536.26
2018,5,10,8,15,809.0,103.5,3.05,17.7,585.5,719.41,569.75
2018,5,10,8,30,827.0,107.0,3.1,18.3,633.0,768.1,602.08
2018,5,10,8,45,834.5,112.5,3.15,18.9,675.0,809.43,628.59
2018,5,10,9,0,842.0,118.0,3.2,19.5,717.0,848.76,653.37
2018,5,10,9,15,800.0,144.5,3.2,20.0,738.5,865.17,661.85
2018,5,10,9,30,758.0,171.0,3.2,20.5,760.0,879.7,669.24
2018,5,10,9,45,663.5,226.5,3.2,21.0,758.0,868.29,658.81
2018,5,10,10,0,569.0,282.0,3.2,21.5,756.0,847.18,639.18
2018,5,10,10,15,568.5,296.0,3.2,21.85,782.0,869.79,652.92
2018,5,10,10,30,568.0,310.0,3.2,22.2,808.0,890.1,664.68
2018,5,10,10,45,562.5,321.0,3.15,22.55,823.5,900.03,669.08
2018,5,10,11,0,557.0,332.0,3.1,22.9,839.0,907.55,671.97
2018,5,10,11,15,555.0,342.0,3.1,23.1,853.0,915.11,675.77
2018,5,10,11,30,553.0,352.0,3.1,23.3,867.0,920.32,678.06
2018,5,10,11,45,586.5,336.0,3.15,23.5,884.5,931.78,686.36
2018,5,10,12,0,620.0,320.0,3.2,23.7,902.0,940.4,692.75
2018,5,10,12,15,665.0,290.0,3.3,23.65,912.5,943.95,697.43
2018,5,10,12,30,710.0,260.0,3.4,23.6,923.0,943.73,699.37
2018,5,10,12,45,709.5,256.0,3.55,23.5,912.5,923.04,686.96
2018,5,10,13,0,709.0,252.0,3.7,23.4,902.0,899.98,673.0
2018,5,10,13,15,643.5,281.5,3.8,23.3,862.5,850.04,638.03
2018,5,10,13,30,578.0,311.0,3.9,23.2,823.0,801.51,603.69
2018,5,10,13,45,625.0,275.5,4.05,23.1,815.0,784.2,594.45
2018,5,10,14,0,672.0,240.0,4.2,23.0,807.0,762.49,581.56
2018,5,10,14,15,741.0,195.0,4.25,22.85,798.5,742.93,570.08
2018,5,10,14,30,810.0,150.0,4.3,22.7,790.0,716.91,553.38
2018,5,10,14,45,832.0,132.0,4.4,22.55,762.5,678.04,525.71
2018,5,10,15,0,854.0,114.0,4.5,22.4,735.0,635.51,494.65
2018,5,10,15,15,840.0,111.5,4.5,22.4,692.0,583.64,454.41
2018,5,10,15,30,826.0,109.0,4.5,22.4,649.0,531.57,413.02
2018,5,10,15,45,807.0,105.5,4.55,21.75,601.5,476.29,369.14
2018,5,10,16,0,788.0,102.0,4.6,21.1,554.0,421.85,324.45
2018,5,10,16,15,763.5,98.0,4.6,20.6,503.5,366.02,277.16
2018,5,10,16,30,739.0,94.0,4.6,20.1,453.0,309.59,228.38
2018,5,10,16,45,706.5,89.5,4.65,19.55,401.5,255.12,180.87
2018,5,10,17,0,674.0,85.0,4.7,19.0,350.0,203.91,136.38
2018,5,10,17,15,627.0,79.0,4.75,18.25,298.0,152.77,94.53
2018,5,10,17,30,580.0,73.0,4.8,17.5,246.0,106.91,61.05
2018,5,10,17,45,511.5,65.5,4.8,16.75,196.5,64.48,37.79
2018,5,10,18,0,443.0,58.0,4.8,16.0,147.0,42.6,31.93
2018,5,10,18,15,343.5,47.5,4.7,15.35,104.5,36.44,26.08
2018,5,10,18,30,244.0,37.0,4.6,14.7,62.0,28.69,18.09
2018,5,10,18,45,139.0,23.0,4.45,14.05,35.5,18.21,0.0
2018,5,10,19,0,34.0,9.0,4.3,13.4,9.0,8.85,0.0
2018,5,10,19,15,17.0,4.5,4.2,13.1,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.0,2.1,10.35,2.0,0.0,0.0
2018,5,11,5,0,27.0,4.0,2.2,10.5,4.0,0.0,0.0
2018,5,11,5,15,111.0,17.0,2.55,11.15,25.0,32.2,0.0
2018,5,11,5,30,195.0,30.0,2.9,11.8,46.0,77.22,43.07
2018,5,11,5,45,263.0,42.5,3.3,12.45,80.5,118.62,83.7
2018,5,11,6,0,331.0,55.0,3.7,13.1,115.0,167.12,126.47
2018,5,11,6,15,420.0,64.5,4.05,13.7,165.0,228.91,180.34
2018,5,11,6,30,509.0,74.0,4.4,14.3,215.0,298.71,240.93
2018,5,11,6,45,565.0,80.5,4.7,14.9,267.0,358.8,293.14
2018,5,11,7,0,621.0,87.0,5.0,15.5,319.0,423.77,348.21
2018,5,11,7,15,697.0,86.0,5.1,16.2,382.5,496.21,407.7
2018,5,11,7,30,773.0,85.0,5.2,16.9,446.0,573.19,469.24
2018,5,11,7,45,796.5,89.5,5.25,17.55,498.0,628.74,511.98
2018,5,11,8,0,820.0,94.0,5.3,18.2,550.0,684.53,553.24
2018,5,11,8,15,825.0,100.5,5.35,18.85,593.5,728.78,583.54
2018,5,11,8,30,830.0,107.0,5.4,19.5,637.0,771.23,612.03
2018,5,11,8,45,836.5,114.0,5.4,20.15,679.5,813.44,639.69
2018,5,11,9,0,843.0,121.0,5.4,20.8,722.0,853.59,665.42
2018,5,11,9,15,874.5,116.0,5.5,21.25,769.0,895.4,693.1
2018,5,11,9,30,906.0,111.0,5.6,21.7,816.0,941.03,723.21
2018,5,11,9,45,908.0,116.0,5.65,22.15,848.0,968.63,740.1
2018,5,11,10,0,910.0,121.0,5.7,22.6,880.0,993.18,754.9
2018,5,11,10,15,921.0,120.5,5.7,22.9,909.5,1017.44,769.63
2018,5,11,10,30,932.0,120.0,5.7,23.2,939.0,1038.75,782.32
2018,5,11,10,45,948.0,114.5,5.75,23.55,963.5,1056.66,792.93
2018,5,11,11,0,964.0,109.0,5.8,23.9,988.0,1071.4,801.47
2018,5,11,11,15,967.0,108.5,5.75,24.15,1000.5,1075.1,802.23
2018,5,11,11,30,970.0,108.0,5.7,24.4,1013.0,1075.28,800.79
2018,5,11,11,45,971.5,108.0,5.65,24.7,1018.0,1070.95,796.31
2018,5,11,12,0,973.0,108.0,5.6,25.0,1023.0,1063.11,789.63
2018,5,11,12,15,971.5,108.5,5.6,25.25,1019.5,1049.38,779.69
2018,5,11,12,30,970.0,109.0,5.6,25.5,1016.0,1032.3,767.63
2018,5,11,12,45,966.0,110.0,5.55,25.7,1005.0,1010.11,752.03
2018,5,11,13,0,962.0,111.0,5.5,25.9,994.0,984.84,734.45
2018,5,11,13,15,959.0,110.0,5.55,26.05,975.5,955.52,714.97
2018,5,11,13,30,956.0,109.0,5.6,26.2,957.0,923.35,693.49
2018,5,11,13,45,951.0,107.0,5.65,26.35,931.0,885.86,668.24
2018,5,11,14,0,946.0,105.0,5.7,26.5,905.0,845.96,641.16
2018,5,11,14,15,939.0,103.5,5.8,26.5,872.5,802.82,612.17
2018,5,11,14,30,932.0,102.0,5.9,26.5,840.0,757.79,581.49
2018,5,11,14,45,923.0,100.0,5.95,26.45,802.0,709.28,547.19
2018,5,11,15,0,914.0,98.0,6.0,26.4,764.0,659.48,509.64
2018,5,11,15,15,902.0,95.5,6.0,26.4,720.5,606.45,468.51
2018,5,11,15,30,890.0,93.0,6.0,26.4,677.0,552.89,425.92
2018,5,11,15,45,875.5,90.0,5.85,26.1,629.5,497.39,380.97
2018,5,11,16,0,861.0,87.0,5.7,25.8,582.0,439.47,333.0
2018,5,11,16,15,843.5,82.5,5.45,25.45,531.5,381.96,284.07
2018,5,11,16,30,826.0,78.0,5.2,25.1,481.0,325.53,235.0
2018,5,11,16,45,800.0,73.5,4.9,24.75,428.0,268.26,184.97
2018,5,11,17,0,774.0,69.0,4.6,24.4,375.0,213.48,137.42
2018,5,11,17,15,735.5,64.0,4.4,23.7,321.5,159.14,93.02
2018,5,11,17,30,697.0,59.0,4.2,23.0,268.0,109.12,56.7
2018,5,11,17,45,639.0,53.0,4.0,22.25,216.5,62.02,31.59
2018,5,11,18,0,581.0,47.0,3.8,21.5,165.0,32.69,22.65
2018,5,11,18,15,485.5,40.0,3.65,20.8,119.5,29.24,19.36
2018,5,11,18,30,390.0,33.0,3.5,20.1,74.0,25.68,15.33
2018,5,11,18,45,239.0,21.5,3.4,19.35,42.5,17.32,0.0
2018,5,11,19,0,88.0,10.0,3.3,18.6,11.0,9.83,0.0
2018,5,11,19,15,44.0,5.0,3.15,18.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.85,11.15,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.8,11.3,5.0,4.91,0.0
2018,5,12,5,15,168.5,17.0,2.0,12.3,30.0,40.51,0.0
2018,5,12,5,30,300.0,29.0,2.2,13.3,55.0,97.6,55.14
2018,5,12,5,45,407.0,38.0,2.35,14.35,98.0,151.05,104.91
2018,5,12,6,0,514.0,47.0,2.5,15.4,141.0,216.08,160.83
2018,5,12,6,15,581.0,53.0,2.65,16.1,191.0,274.85,213.05
2018,5,12,6,30,648.0,59.0,2.8,16.8,241.0,340.24,269.88
2018,5,12,6,45,693.0,64.0,2.95,17.55,294.0,399.46,320.53
2018,5,12,7,0,738.0,69.0,3.1,18.3,347.0,463.55,373.35
2018,5,12,7,15,769.5,73.0,3.15,19.0,400.0,522.17,420.04
2018,5,12,7,30,801.0,77.0,3.2,19.7,453.0,582.37,466.3
2018,5,12,7,45,823.5,80.0,3.25,20.35,504.0,636.8,506.77
2018,5,12,8,0,846.0,83.0,3.3,21.0,555.0,691.34,544.95
2018,5,12,8,15,863.0,86.0,3.25,21.6,603.5,737.93,575.31
2018,5,12,8,30,880.0,89.0,3.2,22.2,652.0,787.06,606.85
2018,5,12,8,45,894.0,90.5,3.1,22.8,696.5,830.91,633.7
2018,5,12,9,0,908.0,92.0,3.0,23.4,741.0,873.11,658.83
2018,5,12,9,15,913.5,96.5,2.95,23.75,779.5,909.21,680.35
2018,5,12,9,30,919.0,101.0,2.9,24.1,818.0,942.67,699.85
2018,5,12,9,45,920.5,105.5,2.85,24.45,849.5,969.62,714.86
2018,5,12,10,0,922.0,110.0,2.8,24.8,881.0,993.46,727.76
2018,5,12,10,15,928.0,111.0,2.85,25.05,908.0,1014.73,740.15
2018,5,12,10,30,934.0,112.0,2.9,25.3,935.0,1032.87,750.57
2018,5,12,10,45,936.5,113.5,2.9,25.55,954.0,1044.85,756.66
2018,5,12,11,0,939.0,115.0,2.9,25.8,973.0,1053.45,760.73
2018,5,12,11,15,941.0,115.5,2.95,25.95,985.0,1057.1,762.54
2018,5,12,11,30,943.0,116.0,3.0,26.1,997.0,1057.3,762.32
2018,5,12,11,45,943.0,116.0,3.05,26.25,1000.5,1051.59,758.47
2018,5,12,12,0,943.0,116.0,3.1,26.4,1004.0,1042.49,752.59
2018,5,12,12,15,936.5,120.0,3.2,26.5,999.5,1027.79,743.8
2018,5,12,12,30,930.0,124.0,3.3,26.6,995.0,1009.94,733.04
2018,5,12,12,45,911.5,132.5,3.4,26.7,978.5,982.37,715.94
2018,5,12,13,0,893.0,141.0,3.5,26.8,962.0,952.38,697.22
2018,5,12,13,15,826.5,170.5,3.65,26.8,919.0,901.66,665.08
2018,5,12,13,30,760.0,200.0,3.8,26.8,876.0,849.39,631.47
2018,5,12,13,45,774.5,186.5,3.95,26.75,858.5,820.78,613.69
2018,5,12,14,0,789.0,173.0,4.1,26.7,841.0,790.38,594.33
2018,5,12,14,15,827.5,149.5,4.25,26.5,827.0,765.13,578.72
2018,5,12,14,30,866.0,126.0,4.4,26.3,813.0,734.94,559.42
2018,5,12,14,45,853.0,124.0,4.55,26.1,774.0,685.97,524.96
2018,5,12,15,0,840.0,122.0,4.7,25.9,735.0,636.33,488.88
2018,5,12,15,15,825.5,118.5,4.7,25.9,691.5,583.92,448.85
2018,5,12,15,30,811.0,115.0,4.7,25.9,648.0,531.42,407.73
2018,5,12,15,45,790.0,112.0,5.05,24.95,600.5,476.47,365.73
2018,5,12,16,0,769.0,109.0,5.4,24.0,553.0,422.58,322.74
2018,5,12,16,15,742.0,105.5,5.5,23.25,502.5,364.86,274.85
2018,5,12,16,30,715.0,102.0,5.6,22.5,452.0,311.55,229.26
2018,5,12,16,45,681.0,97.0,5.65,21.75,400.5,257.54,182.72
2018,5,12,17,0,647.0,92.0,5.7,21.0,349.0,206.97,139.28
2018,5,12,17,15,602.0,85.5,5.45,20.2,298.0,157.12,98.54
2018,5,12,17,30,557.0,79.0,5.2,19.4,247.0,112.34,65.66
2018,5,12,17,45,493.0,70.5,4.95,18.6,198.5,70.32,41.8
2018,5,12,18,0,429.0,62.0,4.7,17.8,150.0,45.95,34.65
2018,5,12,18,15,335.5,51.0,4.35,17.15,108.0,38.46,27.69
2018,5,12,18,30,242.0,40.0,4.0,16.5,66.0,31.03,20.17
2018,5,12,18,45,140.0,24.5,3.6,15.8,38.0,19.35,0.8
2018,5,12,19,0,38.0,9.0,3.2,15.1,10.0,8.85,0.0
2018,5,12,19,15,19.0,4.5,3.05,14.8,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,4,45,6.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,13.0,4.0,2.7,11.8,4.0,5.14,0.0
2018,5,13,5,15,89.0,19.5,2.95,12.2,27.0,31.89,0.0
2018,5,13,5,30,165.0,35.0,3.2,12.6,50.0,78.09,46.84
2018,5,13,5,45,262.0,48.0,3.45,13.05,89.0,125.23,89.41
2018,5,13,6,0,359.0,61.0,3.7,13.5,128.0,183.26,139.28
2018,5,13,6,15,428.5,71.5,3.75,13.85,175.5,239.08,188.64
2018,5,13,6,30,498.0,82.0,3.8,14.2,223.0,303.95,245.14
2018,5,13,6,45,546.5,90.0,3.8,14.55,273.0,361.8,295.08
2018,5,13,7,0,595.0,98.0,3.8,14.9,323.0,423.77,347.06
2018,5,13,7,15,632.0,103.5,3.75,15.35,374.0,480.35,393.13
2018,5,13,7,30,669.0,109.0,3.7,15.8,425.0,539.23,439.61
2018,5,13,7,45,696.5,115.0,3.65,16.25,475.5,594.4,481.75
2018,5,13,8,0,724.0,121.0,3.6,16.7,526.0,650.38,523.26
2018,5,13,8,15,746.0,124.5,3.6,17.2,573.5,700.02,558.61
2018,5,13,8,30,768.0,128.0,3.6,17.7,621.0,747.01,590.28
2018,5,13,8,45,785.5,131.0,3.55,18.2,665.0,791.59,619.42
2018,5,13,9,0,803.0,134.0,3.5,18.7,709.0,834.98,647.19
2018,5,13,9,15,823.0,132.5,3.55,19.15,749.5,874.29,672.33
2018,5,13,9,30,843.0,131.0,3.6,19.6,790.0,912.02,696.12
2018,5,13,9,45,863.0,126.0,3.6,20.0,825.5,938.74,711.97
2018,5,13,10,0,883.0,121.0,3.6,20.4,861.0,968.77,730.07
2018,5,13,10,15,889.5,123.0,3.7,20.75,888.0,990.85,743.49
2018,5,13,10,30,896.0,125.0,3.8,21.1,915.0,1009.94,754.99
2018,5,13,10,45,901.0,125.0,3.9,21.45,934.5,1022.37,762.11
2018,5,13,11,0,906.0,125.0,4.0,21.8,954.0,1031.61,767.23
2018,5,13,11,15,908.0,126.5,4.1,22.05,966.5,1036.14,769.63
2018,5,13,11,30,910.0,128.0,4.2,22.3,979.0,1037.35,769.97
2018,5,13,11,45,911.0,128.0,4.3,22.5,983.5,1032.72,766.7
2018,5,13,12,0,912.0,128.0,4.4,22.7,988.0,1024.8,761.37
2018,5,13,12,15,905.0,132.0,4.5,22.75,983.5,1009.91,751.94
2018,5,13,12,30,898.0,136.0,4.6,22.8,979.0,992.0,740.89
2018,5,13,12,45,887.0,141.5,4.75,22.8,966.0,968.97,726.89
2018,5,13,13,0,876.0,147.0,4.9,22.8,953.0,943.36,711.03
2018,5,13,13,15,872.0,146.0,4.95,22.65,935.5,915.27,693.05
2018,5,13,13,30,868.0,145.0,5.0,22.5,918.0,884.67,673.22
2018,5,13,13,45,861.0,143.5,5.1,22.4,892.5,848.75,649.67
2018,5,13,14,0,854.0,142.0,5.2,22.3,867.0,812.01,625.29
2018,5,13,14,15,846.0,139.5,5.2,22.05,835.5,770.01,596.73
2018,5,13,14,30,838.0,137.0,5.2,21.8,804.0,726.47,566.63
2018,5,13,14,45,827.5,134.0,5.25,21.55,766.5,679.47,532.05
2018,5,13,15,0,817.0,131.0,5.3,21.3,729.0,631.57,495.95
2018,5,13,15,15,802.0,128.0,5.3,21.3,686.5,580.42,455.84
2018,5,13,15,30,787.0,125.0,5.3,21.3,644.0,529.28,414.77
2018,5,13,15,45,770.5,120.0,5.25,20.55,598.0,475.78,371.9
2018,5,13,16,0,754.0,115.0,5.2,19.8,552.0,420.59,326.44
