Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,15,732.5,109.5,5.1,19.3,503.0,366.07,279.9
2018,5,13,16,30,711.0,104.0,5.0,18.8,454.0,313.2,233.71
2018,5,13,16,45,680.0,98.0,4.95,18.3,403.0,259.28,186.46
2018,5,13,17,0,649.0,92.0,4.9,17.8,352.0,208.48,142.1
2018,5,13,17,15,605.5,85.5,4.75,17.2,301.0,158.72,100.81
2018,5,13,17,30,562.0,79.0,4.6,16.6,250.0,113.85,67.26
2018,5,13,17,45,500.5,70.5,4.45,16.05,201.5,71.56,42.63
2018,5,13,18,0,439.0,62.0,4.3,15.5,153.0,45.75,34.83
2018,5,13,18,15,347.0,51.0,4.05,14.95,110.5,38.38,27.92
2018,5,13,18,30,255.0,40.0,3.8,14.4,68.0,30.95,20.43
2018,5,13,18,45,151.5,25.5,3.6,13.85,40.0,20.13,2.9
2018,5,13,19,0,48.0,11.0,3.4,13.3,12.0,10.81,0.0
2018,5,13,19,15,24.0,5.5,3.3,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.8,10.15,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,10.2,5.0,6.51,0.0
2018,5,14,5,15,101.5,20.5,2.9,10.5,29.0,38.6,0.0
2018,5,14,5,30,186.0,36.0,3.0,10.8,53.0,83.48,51.37
2018,5,14,5,45,283.5,48.0,3.05,11.1,92.5,130.96,94.3
2018,5,14,6,0,381.0,60.0,3.1,11.4,132.0,189.35,144.99
2018,5,14,6,15,451.5,69.0,3.1,11.85,179.5,246.76,195.97
2018,5,14,6,30,522.0,78.0,3.1,12.3,227.0,310.39,251.64
2018,5,14,6,45,572.0,85.0,3.05,12.75,278.0,369.05,302.26
2018,5,14,7,0,622.0,92.0,3.0,13.2,329.0,431.96,354.85
2018,5,14,7,15,658.0,97.5,3.0,13.7,380.5,489.21,401.38
2018,5,14,7,30,694.0,103.0,3.0,14.2,432.0,548.66,448.16
2018,5,14,7,45,721.0,107.5,3.0,14.75,482.0,602.93,489.42
2018,5,14,8,0,748.0,112.0,3.0,15.3,532.0,657.91,530.0
2018,5,14,8,15,768.5,115.5,3.0,15.8,579.5,705.37,562.96
2018,5,14,8,30,789.0,119.0,3.0,16.3,627.0,754.37,595.9
2018,5,14,8,45,804.5,122.0,3.05,16.8,670.5,798.01,624.63
2018,5,14,9,0,820.0,125.0,3.1,17.3,714.0,840.28,652.02
2018,5,14,9,15,828.5,129.5,3.2,17.75,752.0,876.42,675.2
2018,5,14,9,30,837.0,134.0,3.3,18.2,790.0,910.33,696.7
2018,5,14,9,45,842.0,138.5,3.4,18.65,822.0,938.58,714.18
2018,5,14,10,0,847.0,143.0,3.5,19.1,854.0,964.11,729.79
2018,5,14,10,15,854.5,144.0,3.65,19.45,880.5,985.47,743.19
2018,5,14,10,30,862.0,145.0,3.8,19.8,907.0,997.93,750.64
2018,5,14,10,45,867.0,146.5,3.95,20.15,927.0,1011.47,758.95
2018,5,14,11,0,872.0,148.0,4.1,20.5,947.0,1021.91,765.25
2018,5,14,11,15,875.5,148.5,4.25,20.7,959.5,1026.69,768.28
2018,5,14,11,30,879.0,149.0,4.4,20.9,972.0,1028.27,769.31
2018,5,14,11,45,880.5,148.5,4.5,21.05,976.5,1023.67,766.31
2018,5,14,12,0,882.0,148.0,4.6,21.2,981.0,1015.9,761.48
2018,5,14,12,15,879.5,148.5,4.7,21.25,977.0,1002.11,752.96
2018,5,14,12,30,877.0,149.0,4.8,21.3,973.0,985.34,742.46
2018,5,14,12,45,873.0,150.0,4.9,21.35,962.5,964.75,729.36
2018,5,14,13,0,869.0,151.0,5.0,21.4,952.0,941.42,714.34
2018,5,14,13,15,866.0,149.0,5.05,21.25,934.5,913.45,696.26
2018,5,14,13,30,863.0,147.0,5.1,21.1,917.0,882.94,676.31
2018,5,14,13,45,857.5,145.5,5.2,20.95,892.5,850.22,654.95
2018,5,14,14,0,852.0,144.0,5.3,20.8,868.0,813.08,630.2
2018,5,14,14,15,844.5,141.0,5.3,20.6,836.5,771.07,601.3
2018,5,14,14,30,837.0,138.0,5.3,20.4,805.0,727.51,570.85
2018,5,14,14,45,827.5,135.0,5.3,20.15,768.5,681.25,536.43
2018,5,14,15,0,818.0,132.0,5.3,19.9,732.0,634.01,500.47
2018,5,14,15,15,803.0,128.5,5.3,19.9,689.0,582.38,459.81
2018,5,14,15,30,788.0,125.0,5.3,19.9,646.0,530.75,418.2
2018,5,14,15,45,770.5,121.0,5.25,19.15,600.0,477.71,375.46
2018,5,14,16,0,753.0,117.0,5.2,18.4,554.0,423.03,330.18
2018,5,14,16,15,730.5,111.5,5.15,17.9,505.0,368.21,283.27
2018,5,14,16,30,708.0,106.0,5.1,17.4,456.0,315.14,236.79
2018,5,14,16,45,676.5,100.5,5.05,16.9,405.0,261.7,189.72
2018,5,14,17,0,645.0,95.0,5.0,16.4,354.0,211.44,145.58
2018,5,14,17,15,601.5,88.5,4.85,15.8,303.5,161.87,104.19
2018,5,14,17,30,558.0,82.0,4.7,15.2,253.0,117.22,70.48
2018,5,14,17,45,495.0,73.0,4.55,14.6,204.0,74.59,45.13
2018,5,14,18,0,432.0,64.0,4.4,14.0,155.0,47.43,36.56
2018,5,14,18,15,340.0,53.0,4.2,13.55,112.5,39.9,29.46
2018,5,14,18,30,248.0,42.0,4.0,13.1,70.0,32.53,22.01
2018,5,14,18,45,147.0,26.5,3.8,12.6,41.0,20.91,4.79
2018,5,14,19,0,46.0,11.0,3.6,12.1,12.0,10.81,0.0
2018,5,14,19,15,23.0,5.5,3.55,11.9,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,45,12.0,3.5,1.85,10.05,3.5,0.0,0.0
2018,5,15,5,0,24.0,7.0,1.9,10.2,7.0,9.17,0.0
2018,5,15,5,15,113.5,21.5,2.15,10.7,31.0,41.76,0.0
2018,5,15,5,30,203.0,36.0,2.4,11.2,55.0,87.0,54.12
2018,5,15,5,45,302.5,48.0,2.65,11.65,95.5,136.09,97.9
2018,5,15,6,0,402.0,60.0,2.9,12.1,136.0,196.28,149.98
2018,5,15,6,15,470.5,68.5,2.85,12.55,184.0,253.73,200.93
2018,5,15,6,30,539.0,77.0,2.8,13.0,232.0,317.04,256.12
2018,5,15,6,45,588.0,83.5,2.8,13.45,283.0,375.58,306.46
2018,5,15,7,0,637.0,90.0,2.8,13.9,334.0,438.22,358.63
2018,5,15,7,15,670.5,95.5,2.7,14.35,385.0,494.77,404.15
2018,5,15,7,30,704.0,101.0,2.6,14.8,436.0,553.25,449.58
2018,5,15,7,45,728.0,105.5,2.55,15.25,485.0,605.96,489.24
2018,5,15,8,0,752.0,110.0,2.5,15.7,534.0,659.11,527.98
2018,5,15,8,15,771.0,114.0,2.5,16.2,581.0,706.22,560.18
2018,5,15,8,30,790.0,118.0,2.5,16.7,628.0,754.65,592.33
2018,5,15,8,45,804.0,122.0,2.5,17.2,671.5,798.15,620.32
2018,5,15,9,0,818.0,126.0,2.5,17.7,715.0,840.19,646.87
2018,5,15,9,15,828.5,128.5,2.55,18.15,752.5,875.84,669.12
2018,5,15,9,30,839.0,131.0,2.6,18.6,790.0,909.38,689.78
2018,5,15,9,45,847.5,133.5,2.65,19.05,823.0,938.77,707.48
2018,5,15,10,0,856.0,136.0,2.7,19.5,856.0,959.89,719.57
2018,5,15,10,15,863.0,137.5,2.85,19.9,882.5,981.37,733.01
2018,5,15,10,30,870.0,139.0,3.0,20.3,909.0,999.97,744.54
2018,5,15,10,45,874.0,139.5,3.15,20.65,927.5,1011.6,751.65
2018,5,15,11,0,878.0,140.0,3.3,21.0,946.0,1020.11,756.82
2018,5,15,11,15,881.0,141.0,3.45,21.25,958.5,1024.96,759.96
2018,5,15,11,30,884.0,142.0,3.6,21.5,971.0,1026.6,761.07
2018,5,15,11,45,885.5,141.5,3.75,21.75,975.5,1022.02,758.16
2018,5,15,12,0,887.0,141.0,3.9,22.0,980.0,1014.27,753.24
2018,5,15,12,15,886.5,140.5,4.05,22.1,977.0,1001.42,745.42
2018,5,15,12,30,886.0,140.0,4.2,22.2,974.0,985.53,735.6
2018,5,15,12,45,884.0,139.0,4.35,22.3,963.0,964.76,722.48
2018,5,15,13,0,882.0,138.0,4.5,22.4,952.0,941.15,707.53
2018,5,15,13,15,877.5,137.0,4.6,22.25,934.0,912.59,689.73
2018,5,15,13,30,873.0,136.0,4.7,22.1,916.0,881.52,670.06
2018,5,15,13,45,866.5,135.0,4.8,22.0,891.0,846.46,647.23
2018,5,15,14,0,860.0,134.0,4.9,21.9,866.0,809.33,622.7
2018,5,15,14,15,851.5,132.0,4.95,21.6,834.5,767.87,594.97
2018,5,15,14,30,843.0,130.0,5.0,21.3,803.0,724.83,565.74
2018,5,15,14,45,831.0,128.0,5.05,21.0,765.5,677.7,531.39
2018,5,15,15,0,819.0,126.0,5.1,20.7,728.0,629.79,495.35
2018,5,15,15,15,804.5,123.0,5.1,20.7,686.0,578.95,455.48
2018,5,15,15,30,790.0,120.0,5.1,20.7,644.0,528.04,414.59
2018,5,15,15,45,764.5,118.5,5.1,19.7,596.0,473.5,371.32
2018,5,15,16,0,739.0,117.0,5.1,18.7,548.0,418.12,326.07
2018,5,15,16,15,651.5,125.0,5.05,18.15,480.5,352.25,271.47
2018,5,15,16,30,564.0,133.0,5.0,17.6,413.0,295.14,223.75
2018,5,15,16,45,587.0,115.5,4.95,17.0,379.0,252.86,185.3
2018,5,15,17,0,610.0,98.0,4.9,16.4,345.0,207.97,144.17
2018,5,15,17,15,579.0,89.5,4.75,15.9,297.5,160.42,103.93
2018,5,15,17,30,548.0,81.0,4.6,15.4,250.0,116.38,69.98
2018,5,15,17,45,491.0,72.5,4.5,14.9,203.0,74.91,45.01
2018,5,15,18,0,434.0,64.0,4.4,14.4,156.0,47.22,36.33
2018,5,15,18,15,347.0,53.0,4.2,14.0,114.0,39.82,29.37
2018,5,15,18,30,260.0,42.0,4.0,13.6,72.0,32.45,21.99
2018,5,15,18,45,158.0,27.5,3.85,13.25,43.0,21.7,6.43
2018,5,15,19,0,56.0,13.0,3.7,12.9,14.0,12.78,0.0
2018,5,15,19,15,28.0,6.5,3.55,12.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,4,45,2.5,2.5,2.05,10.3,2.5,0.0,0.0
2018,5,16,5,0,5.0,5.0,2.1,10.5,5.0,5.4,0.0
2018,5,16,5,15,83.5,20.0,2.35,11.0,28.0,34.67,0.0
2018,5,16,5,30,162.0,35.0,2.6,11.5,51.0,77.72,49.03
2018,5,16,5,45,285.0,48.0,2.85,11.95,95.0,131.92,95.16
2018,5,16,6,0,408.0,61.0,3.1,12.4,139.0,199.71,152.73
2018,5,16,6,15,477.5,69.5,3.15,12.85,187.5,257.89,204.3
2018,5,16,6,30,547.0,78.0,3.2,13.3,236.0,322.05,260.27
2018,5,16,6,45,597.0,83.5,3.2,13.75,287.0,380.42,310.55
2018,5,16,7,0,647.0,89.0,3.2,14.2,338.0,442.96,362.75
2018,5,16,7,15,682.0,94.0,3.2,14.65,389.5,500.28,409.24
2018,5,16,7,30,717.0,99.0,3.2,15.1,441.0,559.65,455.88
2018,5,16,7,45,744.5,102.5,3.15,15.55,492.0,614.11,497.2
2018,5,16,8,0,772.0,106.0,3.1,16.0,543.0,667.57,536.57
2018,5,16,8,15,792.0,109.5,3.1,16.45,591.0,717.55,570.83
2018,5,16,8,30,812.0,113.0,3.1,16.9,639.0,766.98,604.01
2018,5,16,8,45,828.0,115.5,3.15,17.3,683.0,811.23,633.25
2018,5,16,9,0,844.0,118.0,3.2,17.7,727.0,854.1,661.16
2018,5,16,9,15,849.0,124.0,3.25,18.05,764.5,889.46,683.62
2018,5,16,9,30,854.0,130.0,3.3,18.4,802.0,922.33,704.23
2018,5,16,9,45,728.0,190.5,3.35,18.7,780.0,892.32,681.55
2018,5,16,10,0,602.0,251.0,3.4,19.0,758.0,849.76,649.34
2018,5,16,10,15,480.5,299.0,3.45,19.15,711.5,789.38,603.01
2018,5,16,10,30,359.0,347.0,3.5,19.3,665.0,717.91,548.4
2018,5,16,10,45,323.0,367.0,3.55,19.5,658.0,705.27,537.83
2018,5,16,11,0,287.0,387.0,3.6,19.7,651.0,690.61,525.46
2018,5,16,11,15,393.0,364.5,3.55,19.85,731.0,778.05,589.72
2018,5,16,11,30,499.0,342.0,3.5,20.0,811.0,857.6,646.53
2018,5,16,11,45,685.0,251.5,3.4,20.15,898.5,945.64,710.36
2018,5,16,12,0,871.0,161.0,3.3,20.3,986.0,1018.81,757.48
2018,5,16,12,15,877.0,158.5,3.35,20.4,987.0,1010.39,751.37
2018,5,16,12,30,883.0,156.0,3.4,20.5,988.0,998.81,743.96
2018,5,16,12,45,821.0,185.5,3.45,20.6,952.5,956.57,716.04
2018,5,16,13,0,759.0,215.0,3.5,20.7,917.0,911.25,686.03
2018,5,16,13,15,804.0,188.5,3.55,20.7,919.5,901.48,680.46
2018,5,16,13,30,849.0,162.0,3.6,20.7,922.0,889.21,672.97
2018,5,16,13,45,854.5,154.0,3.65,20.75,901.0,857.32,651.81
2018,5,16,14,0,860.0,146.0,3.7,20.8,880.0,822.68,628.74
2018,5,16,14,15,853.5,142.5,3.8,20.65,848.5,780.72,600.98
2018,5,16,14,30,847.0,139.0,3.9,20.5,817.0,737.11,571.65
2018,5,16,14,45,838.5,135.0,3.95,20.35,780.0,690.22,537.55
2018,5,16,15,0,830.0,131.0,4.0,20.2,743.0,642.26,501.8
2018,5,16,15,15,795.0,134.0,4.0,20.2,692.5,584.79,457.36
2018,5,16,15,30,760.0,137.0,4.0,20.2,642.0,527.22,411.95
2018,5,16,15,45,755.5,128.0,4.05,19.7,600.0,476.88,371.92
2018,5,16,16,0,751.0,119.0,4.1,19.2,558.0,426.05,330.07
2018,5,16,16,15,738.0,111.5,4.15,18.8,511.5,373.11,285.14
2018,5,16,16,30,725.0,104.0,4.2,18.4,465.0,320.91,239.65
2018,5,16,16,45,695.5,97.5,4.2,18.0,413.5,266.21,191.82
2018,5,16,17,0,666.0,91.0,4.2,17.6,362.0,214.45,146.55
2018,5,16,17,15,626.0,84.0,4.15,17.05,311.0,163.77,104.15
2018,5,16,17,30,586.0,77.0,4.1,16.5,260.0,117.56,68.92
2018,5,16,17,45,529.0,69.5,4.05,15.95,211.5,74.8,43.27
2018,5,16,18,0,472.0,62.0,4.0,15.4,163.0,45.16,34.38
2018,5,16,18,15,385.0,51.5,3.8,14.85,119.5,39.13,28.7
2018,5,16,18,30,298.0,41.0,3.6,14.3,76.0,31.55,21.25
2018,5,16,18,45,185.5,27.0,3.35,13.75,45.5,21.21,7.16
2018,5,16,19,0,73.0,13.0,3.1,13.2,15.0,12.78,0.0
2018,5,16,19,15,36.5,6.5,3.05,12.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.85,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.1,8.0,11.2,0.0
2018,5,17,5,15,131.5,22.0,2.05,10.75,33.5,45.65,0.0
2018,5,17,5,30,229.0,36.0,2.4,11.4,59.0,92.55,58.67
2018,5,17,5,45,320.0,47.5,2.7,12.05,99.0,140.64,101.35
2018,5,17,6,0,411.0,59.0,3.0,12.7,139.0,200.03,152.9
2018,5,17,6,15,479.0,67.5,3.05,13.3,187.0,256.92,203.25
2018,5,17,6,30,547.0,76.0,3.1,13.9,235.0,320.52,258.52
2018,5,17,6,45,593.0,82.0,3.15,14.5,285.0,377.52,307.42
2018,5,17,7,0,639.0,88.0,3.2,15.1,335.0,438.31,357.92
2018,5,17,7,15,672.0,93.5,3.15,15.65,386.0,494.63,403.22
2018,5,17,7,30,705.0,99.0,3.1,16.2,437.0,552.83,448.47
2018,5,17,7,45,730.5,103.0,3.05,16.8,486.5,605.97,488.3
2018,5,17,8,0,756.0,107.0,3.0,17.4,536.0,657.94,526.07
2018,5,17,8,15,775.0,110.5,3.0,17.85,582.5,706.51,559.28
2018,5,17,8,30,794.0,114.0,3.0,18.3,629.0,754.49,591.31
2018,5,17,8,45,809.0,116.5,2.95,18.8,672.0,797.26,618.64
2018,5,17,9,0,824.0,119.0,2.9,19.3,715.0,838.64,644.52
2018,5,17,9,15,837.0,120.5,2.95,19.7,753.5,875.54,667.8
2018,5,17,9,30,850.0,122.0,3.0,20.1,792.0,905.34,686.03
2018,5,17,9,45,861.0,122.0,3.0,20.55,825.0,934.48,703.27
2018,5,17,10,0,872.0,122.0,3.0,21.0,858.0,961.19,718.74
2018,5,17,10,15,878.0,124.0,3.1,21.35,884.5,982.54,731.67
2018,5,17,10,30,884.0,126.0,3.2,21.7,911.0,1000.95,742.71
2018,5,17,10,45,887.5,127.5,3.3,22.1,930.0,1013.31,749.69
2018,5,17,11,0,891.0,129.0,3.4,22.5,949.0,1022.5,754.7
2018,5,17,11,15,893.5,129.0,3.5,22.7,960.5,1025.94,756.62
2018,5,17,11,30,896.0,129.0,3.6,22.9,972.0,1026.15,756.56
2018,5,17,11,45,896.5,129.5,3.75,23.15,976.5,1021.63,753.71
2018,5,17,12,0,897.0,130.0,3.9,23.4,981.0,1013.91,748.83
2018,5,17,12,15,898.0,129.0,4.05,23.45,978.5,1002.01,741.82
2018,5,17,12,30,899.0,128.0,4.2,23.5,976.0,986.99,732.77
2018,5,17,12,45,899.0,125.5,4.35,23.55,966.0,966.48,720.04
2018,5,17,13,0,899.0,123.0,4.5,23.6,956.0,943.02,705.32
2018,5,17,13,15,896.0,121.5,4.7,23.5,938.0,915.01,688.59
2018,5,17,13,30,893.0,120.0,4.9,23.4,920.0,884.37,669.78
2018,5,17,13,45,887.5,118.5,5.05,23.3,895.5,849.18,647.18
2018,5,17,14,0,882.0,117.0,5.2,23.2,871.0,811.81,622.72
2018,5,17,14,15,875.0,115.0,5.3,22.9,840.0,770.83,595.57
2018,5,17,14,30,868.0,113.0,5.4,22.6,809.0,728.13,566.78
2018,5,17,14,45,858.0,111.0,5.45,22.35,772.0,681.92,533.75
2018,5,17,15,0,848.0,109.0,5.5,22.1,735.0,634.66,498.08
2018,5,17,15,15,835.0,106.0,5.5,22.1,693.0,583.91,458.26
2018,5,17,15,30,822.0,103.0,5.5,22.1,651.0,530.85,415.77
2018,5,17,15,45,805.5,100.0,5.55,21.25,605.5,477.73,373.43
2018,5,17,16,0,789.0,97.0,5.6,20.4,560.0,425.18,330.09
2018,5,17,16,15,768.0,93.5,5.5,19.9,511.5,371.28,283.86
2018,5,17,16,30,747.0,90.0,5.4,19.4,463.0,318.91,237.85
2018,5,17,16,45,717.5,85.5,5.35,18.85,412.5,265.12,190.44
2018,5,17,17,0,688.0,81.0,5.3,18.3,362.0,211.4,143.32
2018,5,17,17,15,646.5,76.0,5.15,17.7,311.5,161.05,100.97
2018,5,17,17,30,605.0,71.0,5.0,17.1,261.0,115.29,66.0
2018,5,17,17,45,546.5,64.0,4.85,16.55,212.0,71.76,39.7
2018,5,17,18,0,488.0,57.0,4.7,16.0,163.0,40.44,30.14
2018,5,17,18,15,399.0,48.5,4.55,15.5,120.0,36.07,25.97
2018,5,17,18,30,310.0,40.0,4.4,15.0,77.0,31.48,21.2
2018,5,17,18,45,192.5,27.0,4.2,14.55,46.5,21.14,7.92
2018,5,17,19,0,75.0,14.0,4.0,14.1,16.0,13.76,0.0
2018,5,17,19,15,37.5,7.0,3.95,13.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.3,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.4,8.0,10.84,0.0
2018,5,18,5,15,124.0,23.0,3.1,11.8,34.0,45.94,0.0
2018,5,18,5,30,218.0,38.0,3.3,12.2,60.0,92.74,59.54
2018,5,18,5,45,313.5,49.5,3.5,12.6,100.5,141.51,102.31
2018,5,18,6,0,409.0,61.0,3.7,13.0,141.0,201.9,154.63
2018,5,18,6,15,476.0,69.5,3.75,13.45,189.0,258.42,204.84
2018,5,18,6,30,543.0,78.0,3.8,13.9,237.0,321.52,259.94
2018,5,18,6,45,590.5,84.5,3.8,14.4,288.0,379.6,309.91
2018,5,18,7,0,638.0,91.0,3.8,14.9,339.0,441.62,361.65
2018,5,18,7,15,672.5,96.0,3.8,15.35,390.0,498.21,407.65
2018,5,18,7,30,707.0,101.0,3.8,15.8,441.0,556.81,453.83
2018,5,18,7,45,733.5,104.5,3.8,16.25,490.5,610.14,494.61
2018,5,18,8,0,760.0,108.0,3.8,16.7,540.0,662.35,533.49
2018,5,18,8,15,780.5,111.0,3.75,17.2,587.5,711.63,567.37
2018,5,18,8,30,801.0,114.0,3.7,17.7,635.0,760.43,600.09
2018,5,18,8,45,817.5,116.0,3.7,18.2,678.5,804.11,628.7
2018,5,18,9,0,834.0,118.0,3.7,18.7,722.0,846.47,655.96
2018,5,18,9,15,847.5,119.0,3.7,19.15,761.0,883.54,679.24
2018,5,18,9,30,861.0,120.0,3.7,19.6,800.0,913.57,697.41
2018,5,18,9,45,872.0,120.5,3.7,20.0,833.5,943.5,715.55
2018,5,18,10,0,883.0,121.0,3.7,20.4,867.0,970.94,731.87
2018,5,18,10,15,890.0,122.0,3.75,20.8,893.5,992.39,744.42
2018,5,18,10,30,897.0,123.0,3.8,21.2,920.0,1010.89,755.05
2018,5,18,10,45,896.0,127.0,3.85,21.55,938.0,1021.53,760.64
2018,5,18,11,0,895.0,131.0,3.9,21.9,956.0,1028.87,764.19
2018,5,18,11,15,877.5,144.0,4.0,22.15,961.5,1025.6,761.43
2018,5,18,11,30,860.0,157.0,4.1,22.4,967.0,1018.88,756.56
2018,5,18,11,45,889.0,140.0,4.15,22.65,981.0,1025.14,760.17
2018,5,18,12,0,918.0,123.0,4.2,22.9,995.0,1027.88,761.43
2018,5,18,12,15,914.5,125.0,4.35,22.95,991.5,1014.42,753.22
2018,5,18,12,30,911.0,127.0,4.5,23.0,988.0,997.88,743.11
2018,5,18,12,45,905.0,129.0,4.6,23.05,976.5,976.01,729.45
2018,5,18,13,0,899.0,131.0,4.7,23.1,965.0,951.38,713.88
2018,5,18,13,15,895.0,130.0,4.8,22.95,947.0,922.97,696.2
2018,5,18,13,30,891.0,129.0,4.9,22.8,929.0,891.99,676.59
2018,5,18,13,45,839.5,153.5,5.0,22.65,890.5,845.7,646.01
2018,5,18,14,0,788.0,178.0,5.1,22.5,852.0,798.08,614.1
2018,5,18,14,15,757.5,184.5,5.15,22.2,813.5,750.13,580.96
2018,5,18,14,30,727.0,191.0,5.2,21.9,775.0,702.29,546.25
2018,5,18,14,45,737.0,174.5,5.2,21.65,743.0,660.48,516.0
2018,5,18,15,0,747.0,158.0,5.2,21.4,711.0,616.37,483.21
2018,5,18,15,15,730.0,152.0,5.2,21.4,666.5,564.25,442.68
2018,5,18,15,30,713.0,146.0,5.2,21.4,622.0,512.5,401.53
2018,5,18,15,45,739.0,126.5,5.3,20.5,589.5,469.51,367.69
2018,5,18,16,0,765.0,107.0,5.4,19.6,557.0,425.29,331.13
2018,5,18,16,15,715.5,107.0,5.4,19.05,499.0,362.71,278.7
2018,5,18,16,30,666.0,107.0,5.4,18.5,441.0,306.85,230.86
2018,5,18,16,45,662.0,99.0,5.4,18.0,401.0,260.83,189.4
2018,5,18,17,0,658.0,91.0,5.4,17.5,361.0,215.0,147.96
2018,5,18,17,15,622.5,85.0,5.3,16.9,312.5,166.31,106.72
2018,5,18,17,30,587.0,79.0,5.2,16.3,264.0,121.6,72.12
2018,5,18,17,45,528.5,71.0,5.1,15.7,215.0,78.14,45.31
2018,5,18,18,0,470.0,63.0,5.0,15.1,166.0,45.71,34.93
2018,5,18,18,15,381.5,53.0,4.8,14.65,122.5,40.19,29.7
2018,5,18,18,30,293.0,43.0,4.6,14.2,79.0,33.04,22.68
2018,5,18,18,45,181.0,28.5,4.45,13.75,47.5,22.34,9.46
2018,5,18,19,0,69.0,14.0,4.3,13.3,16.0,13.76,0.0
2018,5,18,19,15,34.5,7.0,4.25,13.05,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.2,11.35,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,11.4,7.0,8.09,0.0
2018,5,19,5,15,91.0,22.5,4.3,11.65,31.5,39.17,0.0
2018,5,19,5,30,170.0,38.0,4.4,11.9,56.0,82.99,54.12
2018,5,19,5,45,273.5,52.0,4.5,12.1,98.5,134.18,97.94
2018,5,19,6,0,377.0,66.0,4.6,12.3,141.0,196.73,151.84
2018,5,19,6,15,429.0,76.5,4.65,12.6,185.0,247.51,197.65
2018,5,19,6,30,481.0,87.0,4.7,12.9,229.0,303.5,247.31
2018,5,19,6,45,518.0,97.0,4.8,13.2,276.5,359.11,295.8
2018,5,19,7,0,555.0,107.0,4.9,13.5,324.0,415.87,344.09
2018,5,19,7,15,616.5,110.0,4.95,14.0,382.0,481.9,398.55
2018,5,19,7,30,678.0,113.0,5.0,14.5,440.0,552.51,455.27
2018,5,19,7,45,708.5,115.5,5.0,15.0,490.0,606.16,497.01
2018,5,19,8,0,739.0,118.0,5.0,15.5,540.0,660.82,538.48
2018,5,19,8,15,762.5,121.5,5.05,16.0,588.5,709.9,573.94
2018,5,19,8,30,786.0,125.0,5.1,16.5,637.0,760.93,609.61
2018,5,19,8,45,805.0,126.0,5.15,16.95,681.0,805.07,639.73
2018,5,19,9,0,824.0,127.0,5.2,17.4,725.0,848.08,668.67
2018,5,19,9,15,837.5,129.0,5.25,17.8,764.5,885.92,693.7
2018,5,19,9,30,851.0,131.0,5.3,18.2,804.0,921.81,717.13
2018,5,19,9,45,862.5,132.0,5.3,18.55,838.0,947.12,732.72
2018,5,19,10,0,874.0,133.0,5.3,18.9,872.0,975.31,750.34
2018,5,19,10,15,879.5,134.5,5.4,19.15,898.0,995.61,763.39
2018,5,19,10,30,885.0,136.0,5.5,19.4,924.0,1012.95,774.48
2018,5,19,10,45,888.5,138.5,5.6,19.65,944.0,1026.29,782.88
2018,5,19,11,0,892.0,141.0,5.7,19.9,964.0,1036.43,789.2
2018,5,19,11,15,893.5,142.5,5.75,20.0,976.0,1040.34,791.43
2018,5,19,11,30,895.0,144.0,5.8,20.1,988.0,1040.99,791.56
2018,5,19,11,45,893.0,146.5,5.9,20.2,992.0,1035.94,788.23
2018,5,19,12,0,891.0,149.0,6.0,20.3,996.0,1027.7,782.82
2018,5,19,12,15,888.5,150.5,6.05,20.3,993.0,1014.88,774.3
2018,5,19,12,30,886.0,152.0,6.1,20.3,990.0,999.06,763.77
2018,5,19,12,45,881.5,153.0,6.1,20.25,979.0,977.96,749.46
2018,5,19,13,0,877.0,154.0,6.1,20.2,968.0,954.13,733.28
2018,5,19,13,15,871.0,154.5,6.15,20.1,950.0,925.87,714.37
2018,5,19,13,30,865.0,155.0,6.2,20.0,932.0,897.75,695.51
2018,5,19,13,45,857.5,154.0,6.2,19.9,907.0,861.63,670.56
2018,5,19,14,0,850.0,153.0,6.2,19.8,882.0,823.57,644.07
2018,5,19,14,15,841.0,151.5,6.15,19.55,850.5,782.14,615.1
2018,5,19,14,30,832.0,150.0,6.1,19.3,819.0,739.26,584.46
2018,5,19,14,45,821.0,147.0,6.1,19.1,782.0,692.39,549.11
2018,5,19,15,0,810.0,144.0,6.1,18.9,745.0,644.69,512.37
2018,5,19,15,15,794.5,141.0,6.1,18.9,702.5,593.78,471.94
2018,5,19,15,30,779.0,138.0,6.1,18.9,660.0,542.93,430.66
2018,5,19,15,45,760.0,134.0,6.0,18.3,613.5,487.45,385.61
2018,5,19,16,0,741.0,130.0,5.9,17.7,567.0,434.87,341.61
2018,5,19,16,15,712.0,127.0,5.85,17.2,517.5,380.57,295.18
2018,5,19,16,30,683.0,124.0,5.8,16.7,468.0,328.72,249.87
2018,5,19,16,45,644.0,118.5,5.75,16.25,415.5,274.62,202.56
2018,5,19,17,0,605.0,113.0,5.7,15.8,363.0,224.55,158.9
2018,5,19,17,15,553.5,107.0,5.6,15.2,312.0,176.33,118.77
2018,5,19,17,30,502.0,101.0,5.5,14.6,261.0,132.95,85.64
2018,5,19,17,45,382.0,85.0,5.4,14.05,194.0,83.9,54.44
2018,5,19,18,0,262.0,69.0,5.3,13.5,127.0,50.24,39.21
2018,5,19,18,15,131.0,42.0,5.15,13.05,71.0,34.42,24.83
2018,5,19,18,30,0.0,15.0,5.0,12.6,15.0,14.46,6.86
2018,5,19,18,45,0.5,10.0,4.85,12.2,10.0,9.64,1.17
2018,5,19,19,0,1.0,5.0,4.7,11.8,5.0,4.91,0.0
2018,5,19,19,15,0.5,2.5,4.6,11.7,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.95,11.25,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,4.0,11.3,8.0,9.59,0.0
2018,5,20,5,15,87.5,25.5,4.05,11.4,34.0,42.27,2.85
2018,5,20,5,30,158.0,43.0,4.1,11.5,60.0,83.6,55.45
2018,5,20,5,45,168.5,46.0,4.15,11.65,72.5,96.41,70.1
2018,5,20,6,0,179.0,49.0,4.2,11.8,85.0,115.51,88.69
2018,5,20,6,15,92.5,52.0,4.2,12.0,71.0,91.65,71.77
2018,5,20,6,30,6.0,55.0,4.2,12.2,57.0,55.67,42.24
2018,5,20,6,45,44.5,92.0,4.2,12.4,109.5,113.56,91.71
2018,5,20,7,0,83.0,129.0,4.2,12.6,162.0,179.41,147.32
2018,5,20,7,15,84.5,163.5,4.15,12.85,201.0,215.75,177.12
2018,5,20,7,30,86.0,198.0,4.1,13.1,240.0,256.88,210.24
2018,5,20,7,45,96.5,222.5,4.1,13.35,274.0,293.01,238.98
2018,5,20,8,0,107.0,247.0,4.1,13.6,308.0,329.81,267.83
2018,5,20,8,15,265.5,241.0,4.05,13.75,410.0,458.93,373.04
2018,5,20,8,30,424.0,235.0,4.0,13.9,512.0,594.07,479.43
2018,5,20,8,45,484.5,235.5,4.0,14.05,572.0,659.02,528.17
2018,5,20,9,0,545.0,236.0,4.0,14.2,632.0,726.52,578.25
2018,5,20,9,15,538.0,253.0,4.05,14.3,661.5,754.02,596.73
2018,5,20,9,30,531.0,270.0,4.1,14.4,691.0,779.26,613.62
2018,5,20,9,45,525.5,288.0,4.15,14.5,719.0,804.65,630.52
2018,5,20,10,0,520.0,306.0,4.2,14.6,747.0,827.8,645.71
2018,5,20,10,15,580.5,286.0,4.25,14.85,792.0,872.8,678.54
2018,5,20,10,30,641.0,266.0,4.3,15.1,837.0,919.51,712.1
2018,5,20,10,45,647.0,270.5,4.35,15.3,857.5,934.65,721.71
2018,5,20,11,0,653.0,275.0,4.4,15.5,878.0,947.32,729.85
2018,5,20,11,15,760.5,216.0,4.45,16.0,927.5,993.61,761.31
2018,5,20,11,30,868.0,157.0,4.5,16.5,977.0,1027.45,782.92
2018,5,20,11,45,865.0,159.5,4.55,16.95,980.0,1021.46,777.44
2018,5,20,12,0,862.0,162.0,4.6,17.4,983.0,1018.04,774.16
2018,5,20,12,15,854.0,167.0,4.65,17.75,978.0,1003.39,763.55
2018,5,20,12,30,846.0,172.0,4.7,18.1,973.0,985.88,751.13
2018,5,20,12,45,803.5,196.5,4.75,18.45,951.0,952.66,727.88
2018,5,20,13,0,761.0,221.0,4.8,18.8,929.0,920.58,705.45
2018,5,20,13,15,776.0,206.5,4.9,18.8,916.5,895.99,689.51
2018,5,20,13,30,791.0,192.0,5.0,18.8,904.0,870.84,673.03
2018,5,20,13,45,665.5,247.0,5.1,18.8,835.0,794.39,617.73
2018,5,20,14,0,540.0,302.0,5.2,18.8,766.0,722.13,562.51
2018,5,20,14,15,400.5,339.0,5.25,18.35,676.0,628.85,491.73
2018,5,20,14,30,261.0,376.0,5.3,17.9,586.0,544.98,426.75
2018,5,20,14,45,315.5,338.5,5.4,17.45,581.0,532.71,420.2
2018,5,20,15,0,370.0,301.0,5.5,17.0,576.0,515.49,409.05
2018,5,20,15,15,401.0,274.0,5.5,17.0,556.5,487.84,387.89
2018,5,20,15,30,432.0,247.0,5.5,17.0,537.0,457.64,364.06
2018,5,20,15,45,418.5,230.0,5.55,15.9,495.0,411.61,328.24
2018,5,20,16,0,405.0,213.0,5.6,14.8,453.0,366.54,292.22
2018,5,20,16,15,446.0,187.0,5.5,14.45,430.0,335.17,264.81
2018,5,20,16,30,487.0,161.0,5.4,14.1,407.0,299.36,232.43
2018,5,20,16,45,387.5,157.5,5.3,13.7,340.0,240.75,184.2
2018,5,20,17,0,288.0,154.0,5.2,13.3,273.0,195.89,148.54
2018,5,20,17,15,284.5,133.5,5.05,13.1,238.0,159.8,117.51
2018,5,20,17,30,281.0,113.0,4.9,12.9,203.0,124.33,88.27
2018,5,20,17,45,221.5,97.0,4.7,12.65,160.0,90.2,64.72
2018,5,20,18,0,162.0,81.0,4.5,12.4,117.0,63.57,51.28
2018,5,20,18,15,128.0,63.0,4.35,12.3,87.0,50.39,39.07
2018,5,20,18,30,94.0,45.0,4.2,12.2,57.0,36.71,26.19
2018,5,20,18,45,51.5,29.0,4.05,12.1,35.0,25.39,12.92
2018,5,20,19,0,9.0,13.0,3.9,12.0,13.0,12.78,0.0
2018,5,20,19,15,4.5,6.5,3.75,11.95,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.5,4.5,1.6,11.05,4.5,0.0,0.0
2018,5,21,5,0,17.0,9.0,1.7,11.2,9.0,10.59,0.0
2018,5,21,5,15,86.5,26.5,1.8,11.45,35.0,43.43,6.28
2018,5,21,5,30,156.0,44.0,1.9,11.7,61.0,84.38,56.38
2018,5,21,5,45,243.0,59.0,2.0,11.95,101.0,134.29,99.05
2018,5,21,6,0,330.0,74.0,2.1,12.2,141.0,191.22,147.96
2018,5,21,6,15,396.0,85.5,2.1,12.6,188.0,245.84,195.66
2018,5,21,6,30,462.0,97.0,2.1,13.0,235.0,307.16,248.31
2018,5,21,6,45,511.0,105.0,2.1,13.4,284.5,362.98,295.59
2018,5,21,7,0,560.0,113.0,2.1,13.8,334.0,425.54,346.89
2018,5,21,7,15,597.0,120.0,2.05,14.4,384.5,482.14,391.59
2018,5,21,7,30,634.0,127.0,2.0,15.0,435.0,541.07,436.58
2018,5,21,7,45,663.5,132.0,1.95,15.55,484.5,594.9,476.3
2018,5,21,8,0,693.0,137.0,1.9,16.1,534.0,649.74,515.49
2018,5,21,8,15,716.0,140.5,1.9,16.75,581.0,698.78,549.39
2018,5,21,8,30,739.0,144.0,1.9,17.4,628.0,747.68,581.34
2018,5,21,8,45,757.0,147.0,1.9,18.05,671.0,791.51,608.79
2018,5,21,9,0,775.0,150.0,1.9,18.7,714.0,831.38,633.04
2018,5,21,9,15,795.5,148.0,2.0,19.25,753.5,869.75,657.13
2018,5,21,9,30,816.0,146.0,2.1,19.8,793.0,906.63,679.99
2018,5,21,9,45,835.5,141.5,2.2,20.35,827.5,938.17,699.11
2018,5,21,10,0,855.0,137.0,2.3,20.9,862.0,961.98,713.06
2018,5,21,10,15,861.0,138.5,2.4,21.4,888.0,982.42,725.0
2018,5,21,10,30,867.0,140.0,2.5,21.9,914.0,1000.0,735.1
2018,5,21,10,45,871.5,141.5,2.6,22.35,933.5,1013.1,742.5
2018,5,21,11,0,876.0,143.0,2.7,22.8,953.0,1023.12,748.01
2018,5,21,11,15,878.5,143.5,2.8,23.15,965.0,1026.99,749.92
2018,5,21,11,30,881.0,144.0,2.9,23.5,977.0,1027.68,749.91
2018,5,21,11,45,881.5,144.0,3.05,23.85,981.0,1022.71,746.79
2018,5,21,12,0,882.0,144.0,3.2,24.2,985.0,1014.61,741.7
2018,5,21,12,15,879.5,145.0,3.35,24.4,981.5,1001.5,733.81
2018,5,21,12,30,877.0,146.0,3.5,24.6,978.0,985.42,724.0
2018,5,21,12,45,871.5,147.5,3.65,24.75,966.5,964.15,710.87
2018,5,21,13,0,866.0,149.0,3.8,24.9,955.0,940.22,695.92
2018,5,21,13,15,861.5,147.5,4.0,24.9,936.5,911.77,678.5
2018,5,21,13,30,857.0,146.0,4.2,24.9,918.0,880.89,659.22
2018,5,21,13,45,850.0,144.0,4.4,24.85,892.5,845.19,636.48
2018,5,21,14,0,843.0,142.0,4.6,24.8,867.0,808.66,613.15
2018,5,21,14,15,834.0,140.5,4.75,24.55,836.0,767.64,586.64
2018,5,21,14,30,825.0,139.0,4.9,24.3,805.0,725.21,558.64
2018,5,21,14,45,813.0,136.0,5.05,24.0,767.5,678.1,525.13
2018,5,21,15,0,801.0,133.0,5.2,23.7,730.0,630.27,490.05
2018,5,21,15,15,786.5,130.0,5.2,23.7,688.5,580.49,451.55
2018,5,21,15,30,772.0,127.0,5.2,23.7,647.0,530.69,412.11
2018,5,21,15,45,753.5,123.0,5.35,22.75,601.0,478.22,371.35
2018,5,21,16,0,735.0,119.0,5.5,21.8,555.0,424.2,327.97
2018,5,21,16,15,711.0,114.0,5.55,21.15,506.5,370.39,282.93
2018,5,21,16,30,687.0,109.0,5.6,20.5,458.0,318.48,238.36
2018,5,21,16,45,655.5,103.5,5.6,19.8,408.0,266.22,193.07
2018,5,21,17,0,624.0,98.0,5.6,19.1,358.0,217.11,150.41
2018,5,21,17,15,579.0,92.0,5.55,18.3,308.0,168.71,110.13
2018,5,21,17,30,534.0,86.0,5.5,17.5,258.0,125.35,76.83
2018,5,21,17,45,473.0,78.0,5.45,16.7,210.5,84.52,51.05
2018,5,21,18,0,412.0,70.0,5.4,15.9,163.0,50.95,39.48
2018,5,21,18,15,326.5,59.0,5.3,15.35,121.0,44.11,33.12
2018,5,21,18,30,241.0,48.0,5.2,14.8,79.0,36.92,26.12
2018,5,21,18,45,147.5,32.0,5.15,14.2,48.5,25.08,13.02
2018,5,21,19,0,54.0,16.0,5.1,13.6,18.0,15.73,0.0
2018,5,21,19,15,27.0,8.0,5.05,13.4,9.0,7.86,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,4,45,15.0,5.0,3.2,11.5,5.5,0.0,0.0
2018,5,22,5,0,30.0,10.0,3.2,11.6,11.0,12.94,0.0
2018,5,22,5,15,113.5,26.0,3.3,11.85,37.0,48.8,10.31
2018,5,22,5,30,197.0,42.0,3.4,12.1,63.0,93.33,62.22
2018,5,22,5,45,287.5,54.0,3.5,12.35,103.0,140.67,103.11
2018,5,22,6,0,378.0,66.0,3.6,12.6,143.0,197.94,152.79
2018,5,22,6,15,424.0,77.5,3.6,12.85,186.5,247.75,197.57
2018,5,22,6,30,470.0,89.0,3.6,13.1,230.0,302.11,245.47
2018,5,22,6,45,522.0,97.0,3.55,13.4,281.0,362.17,296.9
2018,5,22,7,0,574.0,105.0,3.5,13.7,332.0,424.87,349.21
2018,5,22,7,15,613.0,111.0,3.55,14.05,383.5,482.12,395.91
2018,5,22,7,30,652.0,117.0,3.6,14.4,435.0,541.88,443.33
2018,5,22,7,45,678.0,122.5,3.6,14.7,484.0,594.63,484.0
2018,5,22,8,0,704.0,128.0,3.6,15.0,533.0,648.08,524.16
2018,5,22,8,15,728.5,130.5,3.7,15.6,580.0,697.53,559.91
2018,5,22,8,30,753.0,133.0,3.8,16.2,627.0,746.93,593.82
2018,5,22,8,45,773.0,135.0,3.9,16.8,671.0,789.36,622.09
2018,5,22,9,0,793.0,137.0,4.0,17.4,715.0,833.24,651.06
2018,5,22,9,15,811.5,136.0,4.1,17.8,754.5,871.35,676.05
2018,5,22,9,30,830.0,135.0,4.2,18.2,794.0,907.85,699.73
2018,5,22,9,45,847.0,132.0,4.3,18.65,828.5,933.5,715.55
2018,5,22,10,0,864.0,129.0,4.4,19.1,863.0,962.43,733.74
2018,5,22,10,15,872.5,129.5,4.45,19.4,890.0,984.44,747.3
2018,5,22,10,30,881.0,130.0,4.5,19.7,917.0,1003.63,759.0
2018,5,22,10,45,888.0,129.5,4.6,20.0,937.5,1017.35,767.52
2018,5,22,11,0,895.0,129.0,4.7,20.3,958.0,1027.99,774.06
2018,5,22,11,15,898.5,129.5,4.8,20.4,971.0,1033.0,777.52
2018,5,22,11,30,902.0,130.0,4.9,20.5,984.0,1034.76,778.92
2018,5,22,11,45,904.0,130.0,4.95,20.65,989.0,1031.29,776.31
2018,5,22,12,0,906.0,130.0,5.0,20.8,994.0,1024.58,771.64
2018,5,22,12,15,904.0,131.0,5.05,20.8,991.0,1011.79,763.39
2018,5,22,12,30,902.0,132.0,5.1,20.8,988.0,995.93,753.15
2018,5,22,12,45,896.5,134.0,5.15,20.75,977.0,974.81,739.47
2018,5,22,13,0,891.0,136.0,5.2,20.7,966.0,950.93,723.91
2018,5,22,13,15,887.0,135.0,5.2,20.65,948.5,922.87,705.07
2018,5,22,13,30,883.0,134.0,5.2,20.6,931.0,892.28,684.43
2018,5,22,13,45,877.5,132.0,5.2,20.5,906.0,857.1,660.59
2018,5,22,14,0,872.0,130.0,5.2,20.4,881.0,819.77,635.08
2018,5,22,14,15,864.0,128.5,5.2,20.2,850.0,779.06,607.18
2018,5,22,14,30,856.0,127.0,5.2,20.0,819.0,736.74,577.83
2018,5,22,14,45,845.5,124.5,5.2,19.8,782.0,689.79,543.57
2018,5,22,15,0,835.0,122.0,5.2,19.6,745.0,642.04,507.23
2018,5,22,15,15,821.0,119.5,5.2,19.6,703.0,591.54,467.54
2018,5,22,15,30,807.0,117.0,5.2,19.6,661.0,540.9,426.79
2018,5,22,15,45,789.5,113.0,5.1,19.05,615.0,487.24,383.36
2018,5,22,16,0,772.0,109.0,5.0,18.5,569.0,434.28,339.26
2018,5,22,16,15,749.0,105.0,4.95,18.05,520.0,380.17,293.09
2018,5,22,16,30,726.0,101.0,4.9,17.6,471.0,325.1,245.18
2018,5,22,16,45,695.5,96.5,4.85,17.15,420.5,271.94,198.32
2018,5,22,17,0,665.0,92.0,4.8,16.7,370.0,221.78,154.01
2018,5,22,17,15,623.0,86.0,4.7,16.15,319.0,171.6,111.49
2018,5,22,17,30,581.0,80.0,4.6,15.6,268.0,126.08,75.86
2018,5,22,17,45,522.5,72.5,4.5,15.05,219.5,83.12,48.32
2018,5,22,18,0,464.0,65.0,4.4,14.5,171.0,46.9,36.14
2018,5,22,18,15,380.5,55.5,4.25,14.05,128.0,41.83,31.33
2018,5,22,18,30,297.0,46.0,4.1,13.6,85.0,35.2,24.85
2018,5,22,18,45,190.0,31.5,3.9,13.1,52.5,24.6,13.14
2018,5,22,19,0,83.0,17.0,3.7,12.6,20.0,16.71,0.0
2018,5,22,19,15,41.5,8.5,3.65,12.4,10.0,8.36,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,23,4,45,17.5,5.5,2.3,11.65,6.0,0.0,0.0
2018,5,23,5,0,35.0,11.0,2.4,11.7,12.0,14.48,0.0
2018,5,23,5,15,121.5,27.0,2.5,11.9,39.0,51.41,13.61
2018,5,23,5,30,208.0,43.0,2.6,12.1,66.0,96.84,64.86
2018,5,23,5,45,296.5,55.5,2.75,12.35,106.5,144.89,106.36
2018,5,23,6,0,385.0,68.0,2.9,12.6,147.0,202.62,156.43
2018,5,23,6,15,410.0,81.0,2.9,12.85,186.0,246.66,196.6
2018,5,23,6,30,435.0,94.0,2.9,13.1,225.0,293.03,237.81
2018,5,23,6,45,460.5,106.5,2.95,13.35,268.5,341.22,279.43
2018,5,23,7,0,486.0,119.0,3.0,13.6,312.0,391.38,321.47
2018,5,23,7,15,460.0,141.5,3.05,13.95,344.0,424.54,348.18
2018,5,23,7,30,434.0,164.0,3.1,14.3,376.0,454.29,371.16
2018,5,23,7,45,531.0,157.5,3.2,14.65,444.5,531.39,432.41
2018,5,23,8,0,628.0,151.0,3.3,15.0,513.0,619.2,500.17
2018,5,23,8,15,696.0,142.0,3.4,15.5,574.0,685.95,550.07
2018,5,23,8,30,764.0,133.0,3.5,16.0,635.0,755.81,599.6
2018,5,23,8,45,783.5,134.0,3.65,16.5,678.5,797.16,627.24
2018,5,23,9,0,803.0,135.0,3.8,17.0,722.0,839.87,655.75
2018,5,23,9,15,820.5,134.0,3.9,17.5,761.0,877.37,680.0
2018,5,23,9,30,838.0,133.0,4.0,18.0,800.0,913.18,702.88
2018,5,23,9,45,854.0,130.5,4.1,18.5,834.0,938.66,718.41
2018,5,23,10,0,870.0,128.0,4.2,19.0,868.0,967.3,736.15
2018,5,23,10,15,878.5,128.5,4.3,19.35,895.0,989.42,749.76
2018,5,23,10,30,887.0,129.0,4.4,19.7,922.0,1008.69,761.46
