Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,45,453.0,45.5,2.55,15.1,126.5,178.64,129.02
2018,6,2,6,0,539.0,53.0,2.7,15.8,170.0,239.31,181.86
2018,6,2,6,15,595.5,58.5,2.55,16.65,219.0,295.49,231.18
2018,6,2,6,30,652.0,64.0,2.4,17.5,268.0,357.02,283.54
2018,6,2,6,45,691.5,69.0,2.25,18.35,319.5,413.95,330.62
2018,6,2,7,0,731.0,74.0,2.1,19.2,371.0,474.9,378.86
2018,6,2,7,15,759.5,77.5,2.0,20.3,422.0,530.54,420.8
2018,6,2,7,30,788.0,81.0,1.9,21.4,473.0,587.47,461.84
2018,6,2,7,45,809.0,84.0,1.8,22.5,522.5,639.84,497.72
2018,6,2,8,0,830.0,87.0,1.7,23.6,572.0,692.23,530.72
2018,6,2,8,15,846.5,89.5,1.7,24.45,619.0,736.91,558.05
2018,6,2,8,30,863.0,92.0,1.7,25.3,666.0,784.04,586.47
2018,6,2,8,45,875.5,94.5,1.7,26.15,709.0,826.74,611.23
2018,6,2,9,0,888.0,97.0,1.7,27.0,752.0,867.79,634.42
2018,6,2,9,15,894.0,101.0,1.75,27.7,789.5,902.82,654.22
2018,6,2,9,30,900.0,105.0,1.8,28.4,827.0,935.38,672.27
2018,6,2,9,45,903.0,109.0,1.9,29.1,858.5,962.51,687.31
2018,6,2,10,0,906.0,113.0,2.0,29.8,890.0,986.74,700.5
2018,6,2,10,15,912.0,114.5,2.05,30.45,916.5,1008.25,711.54
2018,6,2,10,30,918.0,116.0,2.1,31.1,943.0,1026.77,720.73
2018,6,2,10,45,922.0,117.0,2.15,31.7,963.0,1039.69,726.66
2018,6,2,11,0,926.0,118.0,2.2,32.3,983.0,1049.39,730.74
2018,6,2,11,15,928.5,118.5,2.15,32.7,995.5,1053.81,731.13
2018,6,2,11,30,931.0,119.0,2.1,33.1,1008.0,1054.92,729.65
2018,6,2,11,45,933.0,119.0,2.05,33.55,1013.5,1051.72,725.54
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,1045.23,719.62
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,1034.48,711.86
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,1020.51,702.31
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,1000.5,689.84
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,977.45,675.63
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,949.72,658.87
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,919.28,640.44
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,884.58,619.43
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,847.58,596.85
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,806.33,572.44
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,763.24,546.41
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,717.14,518.0
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,669.78,486.37
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,619.28,450.74
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,568.26,413.78
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,515.27,375.39
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,459.74,333.74
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,404.46,290.49
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,350.4,246.87
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,295.73,202.08
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,243.48,158.73
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,191.77,117.03
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,140.79,78.08
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,94.12,47.61
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,53.1,29.15
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,36.57,25.35
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,32.84,21.93
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,26.95,16.14
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,19.74,1.88
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,13.27,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,28.56,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,73.51,35.02
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,127.37,84.1
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,178.66,128.36
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,238.82,180.5
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,295.29,229.89
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,357.12,282.43
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,414.52,329.91
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,473.89,377.16
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,528.95,419.42
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,585.27,461.04
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,637.53,498.24
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,689.81,533.0
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,737.88,563.12
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,781.23,589.23
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,823.6,614.53
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,864.35,638.26
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,899.95,658.29
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,933.35,676.63
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,962.55,692.04
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,989.07,705.6
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,1009.75,715.82
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,1027.42,724.17
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,1040.47,730.01
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,1050.28,733.95
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,1054.79,735.47
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,1055.97,735.09
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,1051.82,732.01
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,1044.38,727.01
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,1031.74,720.17
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,1015.95,711.4
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,995.17,699.6
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,971.44,685.89
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,943.99,669.96
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,913.86,652.2
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,866.41,622.91
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,820.83,594.53
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,774.91,565.53
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,728.95,535.05
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,689.36,508.92
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,646.87,479.92
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,607.21,451.33
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,565.58,420.25
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,513.43,381.87
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,458.51,340.08
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,403.85,296.48
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,350.2,252.31
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,295.9,206.81
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,243.89,162.66
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,192.02,119.66
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,143.73,81.74
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,94.05,47.92
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,52.61,28.53
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,35.58,24.94
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,32.73,22.2
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,26.82,16.37
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,20.52,3.4
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,13.27,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,31.39,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,77.46,37.34
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,132.86,87.89
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,185.27,133.87
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,246.5,187.81
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,302.77,237.92
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,363.3,290.38
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,420.5,338.7
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,480.46,387.48
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,536.25,431.57
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,593.19,475.03
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,642.73,511.54
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,694.97,547.02
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,742.56,578.68
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,789.14,609.07
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,831.98,636.19
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,873.11,661.72
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,907.02,683.13
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,938.27,702.64
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,965.49,718.84
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,989.64,732.95
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,1011.67,747.09
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,1030.73,759.34
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,1044.24,767.84
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,1054.53,774.33
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,1059.01,777.89
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,1060.18,779.4
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,1057.54,778.87
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,1051.58,776.21
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,1039.89,769.74
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,1025.01,761.17
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,1004.62,748.88
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,981.25,734.54
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,954.06,716.97
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,924.14,697.45
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,890.27,675.1
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,854.0,650.93
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,810.19,621.32
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,765.21,590.58
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,719.18,558.68
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,671.86,523.34
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,620.2,483.38
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,568.2,442.26
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,512.76,398.67
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,459.66,355.49
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,407.76,311.73
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,355.85,266.64
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,301.12,218.68
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,248.68,172.27
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,190.98,124.18
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,143.42,87.02
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,97.24,56.28
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,62.23,39.71
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,43.06,32.25
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,35.41,25.18
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,28.67,18.44
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,20.49,4.56
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,13.76,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,26.13,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,70.7,35.99
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,122.45,83.49
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,173.9,128.16
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,234.68,181.44
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,291.47,232.05
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,353.82,286.33
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,411.93,335.98
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,473.33,386.77
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,530.0,432.23
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,588.32,477.49
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,640.57,516.84
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,694.62,555.92
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,742.38,588.18
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,789.41,619.32
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,833.52,647.47
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,871.65,670.91
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,909.57,694.55
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,945.65,716.64
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,977.18,735.28
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,1006.33,752.2
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,1025.13,762.9
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,1040.67,771.56
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,1034.56,765.84
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,1017.79,753.34
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,1020.97,755.05
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,1021.17,754.72
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,1039.34,766.57
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,1060.55,780.37
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,1047.39,771.99
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,1031.09,762.08
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,1008.94,748.39
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,984.01,732.82
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,956.53,716.0
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,926.33,697.18
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,891.8,675.17
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,854.92,651.28
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,814.22,624.52
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,771.62,596.05
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,726.4,565.3
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,679.82,531.04
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,628.04,491.07
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,575.89,449.86
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,521.07,406.94
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,468.24,364.02
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,413.62,317.92
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,359.98,271.38
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,304.74,222.78
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,251.79,175.73
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,199.14,130.06
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,147.08,87.3
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,99.71,53.86
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,57.94,32.96
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,38.46,28.37
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,35.31,25.25
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,29.05,18.94
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,21.3,5.86
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,14.25,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,7.37,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,19.23,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,52.06,26.44
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,92.37,63.62
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,115.88,86.48
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,141.99,110.95
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,182.7,146.5
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,227.06,184.74
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,269.15,220.47
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,312.51,256.39
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,412.88,338.83
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,524.67,428.4
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,549.68,446.58
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,567.78,459.27
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,538.79,431.98
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,481.95,383.07
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,559.36,442.34
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,633.05,497.21
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,700.82,546.96
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,763.8,592.55
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,863.38,666.7
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,961.28,733.02
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,988.74,750.43
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,1013.94,766.79
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,1001.43,757.44
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,989.02,748.5
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,973.07,737.32
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,953.69,722.68
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,992.77,751.38
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,1024.45,773.45
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,1013.39,766.24
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,1005.15,761.28
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,982.99,746.4
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,962.11,732.48
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,934.71,714.27
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,904.87,694.31
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,870.44,670.73
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,833.95,645.57
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,793.72,617.91
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,751.99,588.9
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,706.28,555.29
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,659.68,520.01
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,610.31,481.45
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,560.83,441.95
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,506.52,398.81
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,454.85,356.48
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,401.69,311.64
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,350.32,267.24
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,297.24,221.08
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,247.25,177.25
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,198.05,135.23
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,153.54,99.15
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,110.35,68.57
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,73.45,48.62
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,53.25,41.6
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,46.41,35.09
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,35.39,24.45
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,24.79,8.63
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,15.73,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,7.37,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,18.34,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,55.75,29.46
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,97.52,68.1
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,147.52,110.54
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,203.85,159.21
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,257.29,206.05
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,316.98,257.56
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,373.54,305.69
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,436.66,357.9
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,492.64,403.11
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,550.88,448.86
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,603.61,489.13
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,657.26,529.07
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,706.28,564.13
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,755.08,597.25
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,798.6,625.71
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,841.03,653.03
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,878.25,676.76
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,917.09,701.42
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,951.22,722.78
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,983.43,742.7
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,998.99,752.97
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,1017.43,765.38
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,1030.42,773.7
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,1040.32,780.06
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,1045.59,783.6
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,1047.72,785.14
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,1044.69,783.15
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,1038.54,779.16
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,1027.82,771.74
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,1014.06,762.38
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,994.47,749.45
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,972.05,734.62
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,945.96,716.94
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,917.24,697.44
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,884.22,675.03
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,848.89,650.89
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,808.61,623.11
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,766.56,593.87
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,720.89,561.4
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,674.0,526.18
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,623.56,487.26
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,572.76,447.17
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,520.62,405.61
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,468.74,363.1
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,414.03,317.29
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,360.32,271.13
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,303.37,221.76
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,251.35,175.98
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,199.32,131.33
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,151.18,92.03
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,104.35,59.89
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,66.55,41.02
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,45.96,34.87
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,40.87,30.03
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,31.59,21.14
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,22.91,8.15
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,15.24,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,7.86,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,28.07,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,72.68,37.11
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,125.2,84.55
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,176.64,129.3
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,236.81,181.97
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,293.02,231.71
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,354.54,284.69
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,411.31,332.58
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,471.06,381.2
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,526.35,424.52
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,581.74,466.4
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,634.03,504.73
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,686.5,541.32
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,734.18,572.36
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,781.05,602.16
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,823.56,628.74
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,860.05,650.79
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,894.89,671.6
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,927.49,690.7
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,955.94,706.87
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,981.69,721.18
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,1002.0,732.03
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,1019.39,741.02
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,1031.73,746.81
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,1040.94,750.69
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,1045.48,752.68
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,1046.79,752.73
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,1042.36,749.22
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,1034.75,743.79
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,1022.55,736.59
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,1007.33,727.47
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,985.83,714.69
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,961.61,700.04
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,935.1,683.93
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,906.0,666.18
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,872.22,645.4
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,836.22,622.81
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,796.14,597.42
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,754.31,570.39
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,709.43,540.58
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,663.32,507.45
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,612.8,469.25
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,563.12,430.76
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,510.97,391.19
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,458.95,350.23
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,405.53,306.23
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,352.88,261.6
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,299.44,215.58
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,247.98,170.73
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,196.72,126.89
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,145.73,85.36
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,99.49,52.53
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,57.96,30.96
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,35.54,25.33
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,32.19,22.16
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,26.75,16.82
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,20.95,7.34
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,13.76,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,5.9,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,13.59,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,27.24,12.71
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,41.01,27.25
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,51.24,37.06
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,61.38,46.33
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,59.53,45.0
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,57.98,43.72
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,104.14,82.56
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,155.89,125.52
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,210.71,170.77
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,268.65,217.97
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,326.35,264.28
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,381.01,307.53
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,470.87,379.05
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,560.54,448.98
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,624.37,496.87
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,683.5,540.64
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,715.43,562.14
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,746.05,582.51
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,764.67,593.62
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,780.97,603.04
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,830.52,638.38
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,879.88,672.93
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,946.05,721.57
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,1005.91,761.33
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,999.92,756.2
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,985.87,745.87
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,992.06,749.77
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,995.28,751.46
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,898.18,680.55
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,799.3,605.6
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,819.56,622.12
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,833.38,633.56
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,853.75,652.43
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,867.85,666.07
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,838.12,645.7
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,806.04,623.68
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,740.38,574.45
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,678.53,527.52
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,640.36,499.72
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,600.36,469.91
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,549.15,430.12
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,499.95,391.32
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,452.3,354.08
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,405.94,317.0
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,372.33,288.37
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,330.71,251.48
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,280.79,208.1
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,233.08,166.29
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,186.47,126.31
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,143.35,90.96
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,102.97,64.14
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,72.7,48.92
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,50.61,38.91
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,40.47,29.66
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,31.04,20.71
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,21.11,8.02
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,14.25,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,7.37,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,18.78,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,50.79,26.47
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,89.74,62.05
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,129.14,96.22
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,174.43,135.79
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,241.31,192.44
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,322.68,260.91
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,380.85,309.97
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,443.51,361.37
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,509.09,413.66
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,578.73,467.54
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,630.26,505.93
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,683.61,544.2
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,732.0,576.55
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,779.71,607.74
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,823.19,635.52
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,865.2,661.84
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,896.35,680.12
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,930.01,699.96
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,959.54,716.88
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,986.59,732.0
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,1007.68,743.56
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,1025.83,753.21
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,1038.4,759.04
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,1047.81,762.91
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,1052.48,764.89
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,1053.89,764.91
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,1050.52,761.6
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,1043.89,756.33
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,1031.58,748.7
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,1016.12,739.11
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,996.13,726.44
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,973.16,711.84
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,945.44,694.62
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,915.01,675.49
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,880.79,653.67
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,844.24,630.07
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,804.27,604.35
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,762.39,577.13
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,716.83,546.83
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,670.03,513.83
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,620.07,476.12
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,569.5,437.02
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,517.53,397.36
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,465.61,356.21
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,411.62,311.64
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,355.21,263.93
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,301.2,217.08
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,249.17,171.35
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,197.34,126.7
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,148.76,86.76
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,102.05,53.34
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,57.23,29.03
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,32.85,23.12
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,30.23,20.59
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,25.62,16.03
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,20.75,8.11
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,15.24,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,8.36,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,32.26,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,77.64,39.49
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,131.12,87.44
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,182.02,132.03
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,241.38,184.19
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,296.81,233.07
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,356.35,283.95
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,412.78,330.7
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,471.95,377.63
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,526.99,420.17
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,583.26,462.11
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,635.25,499.55
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,684.04,532.12
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,731.66,562.95
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,778.4,592.56
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,820.04,617.89
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,860.08,641.71
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,893.51,660.62
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,924.2,677.53
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,950.42,691.5
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,973.49,703.35
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,995.26,715.12
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,1014.18,725.07
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,1028.11,731.41
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,1038.95,735.91
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,1044.61,738.38
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,1047.06,738.99
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,1043.77,736.02
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,1037.28,731.2
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,1026.62,724.35
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,1012.84,715.64
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,994.5,704.15
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,973.13,690.8
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,946.61,674.84
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,917.37,657.05
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,883.43,635.89
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,847.18,613.08
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,807.33,588.29
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,765.7,561.97
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,720.73,532.68
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,674.59,500.52
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,625.75,465.17
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,576.09,428.3
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,523.5,389.19
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,468.33,346.9
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,414.35,303.94
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,361.33,260.45
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,306.8,215.01
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,254.49,170.78
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,202.86,128.08
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,151.77,87.61
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,104.76,54.84
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,62.99,33.09
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,38.32,27.19
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,35.61,24.66
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,29.86,19.2
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,23.75,10.21
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,16.22,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
