Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,115.4,62.17
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,72.18,37.58
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,39.02,28.21
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,35.86,25.29
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,31.1,20.7
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,26.11,14.04
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,18.68,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,5.9,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.0,8.0,1.95,12.45,10.0,0.0,0.0
2018,6,22,5,0,122.0,16.0,2.1,12.9,20.0,28.68,0.0
2018,6,22,5,15,249.5,27.0,2.2,13.55,52.5,72.77,34.52
2018,6,22,5,30,377.0,38.0,2.3,14.2,85.0,126.31,83.1
2018,6,22,5,45,462.5,46.5,2.4,14.85,129.5,178.71,128.4
2018,6,22,6,0,548.0,55.0,2.5,15.5,174.0,240.08,181.74
2018,6,22,6,15,605.0,61.0,2.4,16.35,223.5,296.96,231.64
2018,6,22,6,30,662.0,67.0,2.3,17.2,273.0,359.25,284.67
2018,6,22,6,45,701.5,71.5,2.25,18.05,324.5,416.76,332.45
2018,6,22,7,0,741.0,76.0,2.2,18.9,376.0,476.33,380.07
2018,6,22,7,15,770.0,79.5,2.1,20.05,427.5,532.55,422.61
2018,6,22,7,30,799.0,83.0,2.0,21.2,479.0,590.15,464.26
2018,6,22,7,45,820.5,86.5,1.85,22.35,529.5,643.86,500.89
2018,6,22,8,0,842.0,90.0,1.7,23.5,580.0,697.69,534.83
2018,6,22,8,15,858.5,93.0,1.7,24.55,628.0,743.59,562.5
2018,6,22,8,30,875.0,96.0,1.7,25.6,676.0,791.9,591.13
2018,6,22,8,45,888.0,98.0,1.7,26.65,719.5,835.17,615.64
2018,6,22,9,0,901.0,100.0,1.7,27.7,763.0,876.86,638.57
2018,6,22,9,15,909.5,103.0,1.75,28.7,802.0,913.84,658.68
2018,6,22,9,30,918.0,106.0,1.8,29.7,841.0,948.51,677.05
2018,6,22,9,45,924.0,108.5,1.85,30.7,874.5,977.84,691.83
2018,6,22,10,0,930.0,111.0,1.9,31.7,908.0,1004.41,704.79
2018,6,22,10,15,936.0,112.0,1.95,32.5,935.5,1026.5,715.48
2018,6,22,10,30,942.0,113.0,2.0,33.3,963.0,1045.58,724.35
2018,6,22,10,45,947.0,113.5,2.0,34.15,984.0,1060.02,729.66
2018,6,22,11,0,952.0,114.0,2.0,35.0,1005.0,1071.22,733.1
2018,6,22,11,15,954.5,114.5,2.1,35.45,1018.5,1076.61,735.65
2018,6,22,11,30,957.0,115.0,2.2,35.9,1032.0,1078.63,736.32
2018,6,22,11,45,958.0,115.0,2.25,36.3,1037.5,1075.28,733.44
2018,6,22,12,0,959.0,115.0,2.3,36.7,1043.0,1068.58,728.72
2018,6,22,12,15,956.0,116.0,2.5,36.9,1040.0,1055.66,722.58
2018,6,22,12,30,953.0,117.0,2.7,37.1,1037.0,1039.58,714.44
2018,6,22,12,45,949.5,118.0,2.85,37.25,1027.5,1019.95,703.71
2018,6,22,13,0,946.0,119.0,3.0,37.4,1018.0,997.35,691.08
2018,6,22,13,15,942.5,118.5,3.15,37.35,1001.5,970.45,676.22
2018,6,22,13,30,939.0,118.0,3.3,37.3,985.0,940.82,659.48
2018,6,22,13,45,933.5,117.0,3.45,37.3,961.0,906.42,639.35
2018,6,22,14,0,928.0,116.0,3.6,37.3,937.0,869.71,617.47
2018,6,22,14,15,920.0,114.5,3.75,37.05,906.0,828.44,592.92
2018,6,22,14,30,912.0,113.0,3.9,36.8,875.0,785.38,566.76
2018,6,22,14,45,903.0,111.0,4.0,36.6,839.0,739.59,537.99
2018,6,22,15,0,894.0,109.0,4.1,36.4,803.0,692.52,506.65
2018,6,22,15,15,883.0,106.5,4.1,36.4,762.0,642.7,471.13
2018,6,22,15,30,872.0,104.0,4.1,36.4,721.0,592.22,434.25
2018,6,22,15,45,856.0,102.0,4.25,35.55,675.5,539.19,396.22
2018,6,22,16,0,840.0,100.0,4.4,34.7,630.0,483.83,355.08
2018,6,22,16,15,820.5,96.5,4.45,34.1,581.0,428.55,312.07
2018,6,22,16,30,801.0,93.0,4.5,33.5,532.0,374.46,268.62
2018,6,22,16,45,776.5,89.5,4.5,32.85,481.5,320.24,224.12
2018,6,22,17,0,752.0,86.0,4.5,32.2,431.0,268.21,180.67
2018,6,22,17,15,718.5,81.0,4.45,31.2,379.5,212.43,135.03
2018,6,22,17,30,685.0,76.0,4.4,30.2,328.0,162.91,95.63
2018,6,22,17,45,638.5,70.5,4.35,29.2,277.5,115.39,61.74
2018,6,22,18,0,592.0,65.0,4.3,28.2,227.0,73.1,38.0
2018,6,22,18,15,524.0,58.0,4.15,27.0,180.0,40.7,28.98
2018,6,22,18,30,456.0,51.0,4.0,25.8,133.0,37.66,26.23
2018,6,22,18,45,354.0,41.5,3.9,24.65,93.5,32.03,21.01
2018,6,22,19,0,252.0,32.0,3.8,23.5,54.0,24.99,12.95
2018,6,22,19,15,140.5,19.0,3.75,22.85,30.0,18.68,0.0
2018,6,22,19,30,29.0,6.0,3.7,22.2,6.0,5.9,0.0
2018,6,22,19,45,14.5,3.0,3.65,21.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,19.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,23,4,45,66.0,8.0,1.3,17.25,10.0,0.0,0.0
2018,6,23,5,0,132.0,16.0,1.3,17.7,20.0,29.63,0.0
2018,6,23,5,15,261.5,26.0,1.5,18.7,52.0,73.33,33.23
2018,6,23,5,30,391.0,36.0,1.7,19.7,84.0,126.88,81.09
2018,6,23,5,45,476.0,43.5,1.9,20.7,128.0,178.69,124.89
2018,6,23,6,0,561.0,51.0,2.1,21.7,172.0,239.43,176.38
2018,6,23,6,15,616.5,56.0,2.25,22.5,221.0,295.22,224.55
2018,6,23,6,30,672.0,61.0,2.4,23.3,270.0,355.43,275.23
2018,6,23,6,45,711.0,65.0,2.5,24.15,321.0,412.66,322.18
2018,6,23,7,0,750.0,69.0,2.6,25.0,372.0,472.84,369.78
2018,6,23,7,15,778.0,72.0,2.7,25.85,423.0,528.31,412.22
2018,6,23,7,30,806.0,75.0,2.8,26.7,474.0,585.07,454.14
2018,6,23,7,45,827.5,78.0,2.9,27.5,524.0,638.53,492.35
2018,6,23,8,0,849.0,81.0,3.0,28.3,574.0,688.99,525.91
2018,6,23,8,15,864.5,83.0,3.05,29.05,620.5,736.63,556.11
2018,6,23,8,30,880.0,85.0,3.1,29.8,667.0,783.35,585.09
2018,6,23,8,45,891.5,87.0,3.2,30.55,710.0,825.65,610.79
2018,6,23,9,0,903.0,89.0,3.3,31.3,753.0,866.26,634.99
2018,6,23,9,15,912.0,91.0,3.35,32.0,791.5,902.75,655.99
2018,6,23,9,30,921.0,93.0,3.4,32.7,830.0,936.98,675.28
2018,6,23,9,45,928.0,94.5,3.45,33.4,863.5,966.36,691.25
2018,6,23,10,0,935.0,96.0,3.5,34.1,897.0,993.03,705.39
2018,6,23,10,15,941.0,97.0,3.55,34.75,924.5,1015.34,716.85
2018,6,23,10,30,947.0,98.0,3.6,35.4,952.0,1034.62,726.41
2018,6,23,10,45,951.0,99.0,3.65,36.0,972.5,1048.79,732.96
2018,6,23,11,0,955.0,100.0,3.7,36.6,993.0,1059.68,737.56
2018,6,23,11,15,958.5,101.0,3.75,36.95,1008.0,1066.74,740.66
2018,6,23,11,30,962.0,102.0,3.8,37.3,1023.0,1070.42,741.8
2018,6,23,11,45,963.5,102.0,3.85,37.7,1029.5,1067.68,738.97
2018,6,23,12,0,965.0,102.0,3.9,38.1,1036.0,1061.58,734.21
2018,6,23,12,15,965.0,103.0,3.9,38.25,1035.5,1051.67,727.67
2018,6,23,12,30,965.0,104.0,3.9,38.4,1035.0,1038.48,719.23
2018,6,23,12,45,963.0,104.0,3.95,38.6,1026.0,1019.2,707.28
2018,6,23,13,0,961.0,104.0,4.0,38.8,1017.0,996.86,693.5
2018,6,23,13,15,959.5,103.0,4.0,38.85,1002.0,971.03,677.7
2018,6,23,13,30,958.0,102.0,4.0,38.9,987.0,942.32,660.09
2018,6,23,13,45,953.5,101.5,4.0,39.0,964.0,908.79,639.24
2018,6,23,14,0,949.0,101.0,4.0,39.1,941.0,872.83,616.76
2018,6,23,14,15,944.5,99.5,3.95,39.05,912.5,833.63,592.21
2018,6,23,14,30,940.0,98.0,3.9,39.0,884.0,792.33,566.12
2018,6,23,14,45,932.5,96.5,3.9,38.9,848.5,747.03,537.44
2018,6,23,15,0,925.0,95.0,3.9,38.8,813.0,700.25,506.75
2018,6,23,15,15,915.0,92.5,3.9,38.8,772.0,649.75,471.19
2018,6,23,15,30,905.0,90.0,3.9,38.8,731.0,598.44,434.16
2018,6,23,15,45,891.5,88.5,3.8,38.4,686.0,545.68,395.52
2018,6,23,16,0,878.0,87.0,3.7,38.0,641.0,492.91,355.69
2018,6,23,16,15,861.0,84.0,3.55,37.6,592.5,437.53,312.76
2018,6,23,16,30,844.0,81.0,3.4,37.2,544.0,379.73,266.94
2018,6,23,16,45,821.5,77.5,3.25,36.75,493.0,323.91,221.62
2018,6,23,17,0,799.0,74.0,3.1,36.3,442.0,270.01,177.12
2018,6,23,17,15,767.0,70.5,2.9,35.15,390.0,216.3,133.68
2018,6,23,17,30,735.0,67.0,2.7,34.0,338.0,165.96,94.23
2018,6,23,17,45,689.0,62.5,2.5,32.85,286.0,116.91,59.84
2018,6,23,18,0,643.0,58.0,2.3,31.7,234.0,69.85,33.31
2018,6,23,18,15,574.5,52.0,2.5,30.4,185.5,35.55,24.22
2018,6,23,18,30,506.0,46.0,2.7,29.1,137.0,33.08,22.03
2018,6,23,18,45,402.0,38.0,2.85,27.8,96.5,28.63,17.92
2018,6,23,19,0,298.0,30.0,3.0,26.5,56.0,23.96,12.04
2018,6,23,19,15,169.5,18.0,3.35,25.65,31.0,17.69,0.0
2018,6,23,19,30,41.0,6.0,3.7,24.8,6.0,5.9,0.0
2018,6,23,19,45,20.5,3.0,4.05,24.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,21.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,21.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,20.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.65,19.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,18.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.85,15.55,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,15.7,14.0,18.69,0.0
2018,6,24,5,15,145.0,27.5,3.95,16.25,42.0,56.01,25.76
2018,6,24,5,30,224.0,43.0,4.0,16.8,70.0,98.42,65.47
2018,6,24,5,45,291.0,57.5,4.1,17.35,109.5,143.61,103.92
2018,6,24,6,0,358.0,72.0,4.2,17.9,149.0,195.95,148.85
2018,6,24,6,15,414.0,83.5,4.3,18.55,195.0,247.96,193.85
2018,6,24,6,30,470.0,95.0,4.4,19.2,241.0,305.53,242.84
2018,6,24,6,45,515.0,104.0,4.45,19.9,290.0,360.51,288.8
2018,6,24,7,0,560.0,113.0,4.5,20.6,339.0,421.88,338.59
2018,6,24,7,15,595.5,119.5,4.55,21.3,388.5,476.64,381.94
2018,6,24,7,30,631.0,126.0,4.6,22.0,438.0,533.64,425.8
2018,6,24,7,45,659.5,131.5,4.6,22.7,487.0,586.91,465.46
2018,6,24,8,0,688.0,137.0,4.6,23.4,536.0,641.19,504.76
2018,6,24,8,15,710.0,141.5,4.7,24.0,583.0,690.3,539.8
2018,6,24,8,30,732.0,146.0,4.8,24.6,630.0,739.29,573.33
2018,6,24,8,45,750.0,150.0,4.9,25.15,674.0,784.11,603.01
2018,6,24,9,0,768.0,154.0,5.0,25.7,718.0,827.99,631.67
2018,6,24,9,15,790.0,152.0,5.1,26.15,759.0,865.0,655.45
2018,6,24,9,30,812.0,150.0,5.2,26.6,800.0,903.59,680.18
2018,6,24,9,45,834.0,145.0,5.35,27.05,836.5,937.46,701.79
2018,6,24,10,0,856.0,140.0,5.5,27.5,873.0,963.92,718.28
2018,6,24,10,15,864.0,142.0,5.55,27.85,901.5,987.64,732.58
2018,6,24,10,30,872.0,144.0,5.6,28.2,930.0,1008.62,745.05
2018,6,24,10,45,878.0,144.5,5.7,28.5,951.0,1023.24,753.79
2018,6,24,11,0,884.0,145.0,5.8,28.8,972.0,1034.86,760.64
2018,6,24,11,15,889.0,145.0,5.85,28.95,986.5,1041.9,764.68
2018,6,24,11,30,894.0,145.0,5.9,29.1,1001.0,1045.82,766.76
2018,6,24,11,45,897.5,144.5,5.9,29.3,1008.5,1044.59,765.05
2018,6,24,12,0,901.0,144.0,5.9,29.5,1016.0,1040.21,761.39
2018,6,24,12,15,902.5,142.5,5.9,29.55,1015.0,1029.75,754.28
2018,6,24,12,30,904.0,141.0,5.9,29.6,1014.0,1016.24,745.26
2018,6,24,12,45,905.0,139.5,5.9,29.65,1006.5,999.23,734.0
2018,6,24,13,0,906.0,138.0,5.9,29.7,999.0,979.27,720.84
2018,6,24,13,15,902.0,137.5,5.9,29.65,983.0,952.85,703.65
2018,6,24,13,30,898.0,137.0,5.9,29.6,967.0,923.85,684.72
2018,6,24,13,45,892.0,136.0,5.9,29.5,943.5,890.23,662.71
2018,6,24,14,0,886.0,135.0,5.9,29.4,920.0,854.44,639.1
2018,6,24,14,15,878.5,133.5,5.9,29.15,890.0,815.01,613.17
2018,6,24,14,30,871.0,132.0,5.9,28.9,860.0,773.86,585.79
2018,6,24,14,45,860.0,130.5,5.9,28.65,824.5,728.73,555.24
2018,6,24,15,0,849.0,129.0,5.9,28.4,789.0,681.69,521.06
2018,6,24,15,15,837.0,126.5,5.9,28.4,748.5,632.78,484.22
2018,6,24,15,30,825.0,124.0,5.9,28.4,708.0,583.42,446.24
2018,6,24,15,45,806.0,121.5,5.9,27.5,662.0,530.23,405.95
2018,6,24,16,0,787.0,119.0,5.9,26.6,616.0,477.74,364.92
2018,6,24,16,15,761.0,116.5,5.9,25.95,566.5,423.3,320.84
2018,6,24,16,30,735.0,114.0,5.9,25.3,517.0,367.92,274.97
2018,6,24,16,45,704.5,110.0,5.85,24.7,466.5,314.48,229.71
2018,6,24,17,0,674.0,106.0,5.8,24.1,416.0,263.91,186.31
2018,6,24,17,15,635.5,100.0,5.7,23.4,365.0,213.0,143.33
2018,6,24,17,30,597.0,94.0,5.6,22.7,314.0,166.23,105.18
2018,6,24,17,45,546.5,86.5,5.5,22.0,264.5,121.24,72.11
2018,6,24,18,0,496.0,79.0,5.4,21.3,215.0,81.99,48.82
2018,6,24,18,15,430.5,68.5,5.15,20.6,169.5,49.74,37.67
2018,6,24,18,30,365.0,58.0,4.9,19.9,124.0,43.24,31.76
2018,6,24,18,45,279.5,44.5,4.65,19.2,86.0,33.91,23.16
2018,6,24,19,0,194.0,31.0,4.4,18.5,48.0,24.11,12.75
2018,6,24,19,15,109.0,17.5,4.25,18.1,26.0,13.8,0.0
2018,6,24,19,30,24.0,4.0,4.1,17.7,4.0,3.93,0.0
2018,6,24,19,45,12.0,2.0,4.0,17.25,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,4,45,40.5,6.5,3.7,13.3,8.0,0.0,0.0
2018,6,25,5,0,81.0,13.0,3.8,13.5,16.0,21.17,0.0
2018,6,25,5,15,178.0,27.5,3.95,14.0,45.5,60.9,27.56
2018,6,25,5,30,275.0,42.0,4.1,14.5,75.0,107.75,71.6
2018,6,25,5,45,353.0,53.5,4.25,15.0,116.0,155.18,112.43
2018,6,25,6,0,431.0,65.0,4.4,15.5,157.0,212.2,161.94
2018,6,25,6,15,487.5,73.5,4.35,16.05,203.5,265.53,209.0
2018,6,25,6,30,544.0,82.0,4.3,16.6,250.0,324.29,259.84
2018,6,25,6,45,575.5,90.5,4.25,17.15,296.5,376.5,304.38
2018,6,25,7,0,607.0,99.0,4.2,17.7,343.0,431.1,349.46
2018,6,25,7,15,651.0,102.5,4.15,18.2,396.0,489.56,396.43
2018,6,25,7,30,695.0,106.0,4.1,18.7,449.0,550.98,444.33
2018,6,25,7,45,722.0,110.0,4.05,19.2,498.5,604.37,484.62
2018,6,25,8,0,749.0,114.0,4.0,19.7,548.0,658.55,524.37
2018,6,25,8,15,770.5,117.0,4.0,20.3,595.5,706.29,557.28
2018,6,25,8,30,792.0,120.0,4.0,20.9,643.0,755.51,590.07
2018,6,25,8,45,810.0,121.5,4.0,21.5,687.0,799.7,618.63
2018,6,25,9,0,828.0,123.0,4.0,22.1,731.0,842.81,645.97
2018,6,25,9,15,846.0,121.5,4.05,22.65,771.0,881.35,670.08
2018,6,25,9,30,864.0,120.0,4.1,23.2,811.0,913.47,689.52
2018,6,25,9,45,881.0,117.0,4.15,23.75,846.5,945.99,709.12
2018,6,25,10,0,898.0,114.0,4.2,24.3,882.0,976.42,727.15
2018,6,25,10,15,904.5,114.5,4.25,24.75,909.0,998.04,739.47
2018,6,25,10,30,911.0,115.0,4.3,25.2,936.0,1016.78,749.93
2018,6,25,10,45,916.5,116.0,4.4,25.6,957.5,1032.03,758.59
2018,6,25,11,0,922.0,117.0,4.5,26.0,979.0,1044.16,765.27
2018,6,25,11,15,925.0,118.0,4.55,26.25,993.0,1050.58,768.46
2018,6,25,11,30,928.0,119.0,4.6,26.5,1007.0,1053.73,769.67
2018,6,25,11,45,929.5,118.5,4.7,26.8,1013.0,1050.59,767.33
2018,6,25,12,0,931.0,118.0,4.8,27.1,1019.0,1044.2,763.0
2018,6,25,12,15,931.5,118.0,4.85,27.15,1018.5,1034.13,756.68
2018,6,25,12,30,932.0,118.0,4.9,27.2,1018.0,1020.89,748.37
2018,6,25,12,45,932.0,116.5,5.0,27.3,1009.5,1002.61,737.02
2018,6,25,13,0,932.0,115.0,5.1,27.4,1001.0,981.3,723.67
2018,6,25,13,15,928.5,114.0,5.15,27.3,984.5,954.37,706.74
2018,6,25,13,30,925.0,113.0,5.2,27.2,968.0,924.76,687.94
2018,6,25,13,45,920.0,112.0,5.25,27.1,944.5,891.33,666.41
2018,6,25,14,0,915.0,111.0,5.3,27.0,921.0,855.58,643.13
2018,6,25,14,15,909.0,109.5,5.3,26.8,892.0,816.43,617.26
2018,6,25,14,30,903.0,108.0,5.3,26.6,863.0,775.37,589.82
2018,6,25,14,45,895.5,105.5,5.35,26.35,828.0,730.6,559.76
2018,6,25,15,0,888.0,103.0,5.4,26.1,793.0,684.45,527.24
2018,6,25,15,15,877.0,100.5,5.4,26.1,752.5,634.97,489.77
2018,6,25,15,30,866.0,98.0,5.4,26.1,712.0,584.84,450.94
2018,6,25,15,45,853.5,95.5,5.35,25.2,668.5,533.51,411.58
2018,6,25,16,0,841.0,93.0,5.3,24.3,625.0,482.12,370.85
2018,6,25,16,15,824.5,90.0,5.3,23.7,578.0,425.82,324.74
2018,6,25,16,30,808.0,87.0,5.3,23.1,531.0,373.08,280.02
2018,6,25,16,45,786.0,83.5,5.3,22.45,481.5,319.26,233.53
2018,6,25,17,0,764.0,80.0,5.3,21.8,432.0,267.32,187.91
2018,6,25,17,15,733.0,76.0,5.25,21.05,381.5,215.19,142.71
2018,6,25,17,30,702.0,72.0,5.2,20.3,331.0,166.34,101.78
2018,6,25,17,45,658.5,67.0,5.2,19.55,281.0,115.6,63.51
2018,6,25,18,0,615.0,62.0,5.2,18.8,231.0,72.69,38.17
2018,6,25,18,15,552.5,55.0,5.05,18.15,184.0,38.03,27.8
2018,6,25,18,30,490.0,48.0,4.9,17.5,137.0,34.82,24.77
2018,6,25,18,45,392.5,39.5,4.8,16.85,97.0,30.0,20.08
2018,6,25,19,0,295.0,31.0,4.7,16.2,57.0,24.92,13.57
2018,6,25,19,15,167.5,18.5,4.6,15.85,31.5,15.16,0.0
2018,6,25,19,30,40.0,6.0,4.5,15.5,6.0,5.9,0.0
2018,6,25,19,45,20.0,3.0,4.4,15.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.5,3.05,12.05,9.5,0.0,0.0
2018,6,26,5,0,113.0,15.0,3.2,12.3,19.0,26.35,0.0
2018,6,26,5,15,236.5,27.0,3.25,12.85,50.5,69.31,30.48
2018,6,26,5,30,360.0,39.0,3.3,13.4,82.0,122.35,80.37
2018,6,26,5,45,445.0,48.0,3.35,13.95,126.0,174.01,125.29
2018,6,26,6,0,530.0,57.0,3.4,14.5,170.0,234.6,178.3
2018,6,26,6,15,587.5,63.0,3.35,15.15,219.0,290.62,228.12
2018,6,26,6,30,645.0,69.0,3.3,15.8,268.0,352.11,281.45
2018,6,26,6,45,685.5,74.5,3.25,16.45,319.5,410.29,330.81
2018,6,26,7,0,726.0,80.0,3.2,17.1,371.0,471.64,381.03
2018,6,26,7,15,756.0,83.5,3.25,17.8,422.5,526.61,424.79
2018,6,26,7,30,786.0,87.0,3.3,18.5,474.0,584.21,469.09
2018,6,26,7,45,809.0,90.5,3.3,19.2,524.5,638.41,509.2
2018,6,26,8,0,832.0,94.0,3.3,19.9,575.0,692.88,547.55
2018,6,26,8,15,849.5,96.5,3.35,20.6,623.0,742.16,580.2
2018,6,26,8,30,867.0,99.0,3.4,21.3,671.0,786.93,609.01
2018,6,26,8,45,880.5,101.5,3.45,22.0,715.5,830.98,636.84
2018,6,26,9,0,894.0,104.0,3.5,22.7,760.0,873.51,663.15
2018,6,26,9,15,901.5,107.5,3.55,23.4,798.5,910.07,685.0
2018,6,26,9,30,909.0,111.0,3.6,24.1,837.0,944.29,705.05
2018,6,26,9,45,913.5,114.5,3.65,24.75,870.0,973.22,721.5
2018,6,26,10,0,918.0,118.0,3.7,25.4,903.0,999.34,736.02
2018,6,26,10,15,924.5,118.5,3.8,25.9,930.0,1021.33,748.56
2018,6,26,10,30,931.0,119.0,3.9,26.4,957.0,1040.36,759.19
2018,6,26,10,45,937.0,118.5,4.0,26.9,978.0,1054.8,766.89
2018,6,26,11,0,943.0,118.0,4.1,27.4,999.0,1066.06,772.62
2018,6,26,11,15,946.0,118.0,4.2,27.65,1012.5,1071.57,775.51
2018,6,26,11,30,949.0,118.0,4.3,27.9,1026.0,1073.75,776.4
2018,6,26,11,45,952.0,117.0,4.45,28.15,1033.0,1071.58,774.91
2018,6,26,12,0,955.0,116.0,4.6,28.4,1040.0,1066.08,771.36
2018,6,26,12,15,957.0,114.5,4.7,28.45,1039.0,1055.78,765.32
2018,6,26,12,30,959.0,113.0,4.8,28.5,1038.0,1042.22,757.39
2018,6,26,12,45,961.0,110.5,4.9,28.55,1030.5,1024.44,746.73
2018,6,26,13,0,963.0,108.0,5.0,28.6,1023.0,1003.48,733.98
2018,6,26,13,15,961.5,106.5,5.1,28.5,1007.5,977.2,718.1
2018,6,26,13,30,960.0,105.0,5.2,28.4,992.0,948.04,700.19
2018,6,26,13,45,958.0,103.0,5.25,28.25,970.0,915.2,679.47
2018,6,26,14,0,956.0,101.0,5.3,28.1,948.0,879.76,656.81
2018,6,26,14,15,951.5,99.5,5.35,27.8,919.0,840.38,631.61
2018,6,26,14,30,947.0,98.0,5.4,27.5,890.0,798.89,604.63
2018,6,26,14,45,940.0,96.0,5.45,27.15,854.5,753.24,574.44
2018,6,26,15,0,933.0,94.0,5.5,26.8,819.0,706.05,542.13
2018,6,26,15,15,923.0,92.0,5.5,26.8,778.0,655.7,504.15
2018,6,26,15,30,913.0,90.0,5.5,26.8,737.0,604.51,464.64
2018,6,26,15,45,901.0,87.0,5.55,25.65,691.5,550.77,424.25
2018,6,26,16,0,889.0,84.0,5.6,24.5,646.0,496.86,382.14
2018,6,26,16,15,873.5,81.0,5.55,23.85,597.5,441.56,336.55
2018,6,26,16,30,858.0,78.0,5.5,23.2,549.0,386.91,290.12
2018,6,26,16,45,836.5,74.5,5.45,22.55,498.0,327.38,238.87
2018,6,26,17,0,815.0,71.0,5.4,21.9,447.0,272.91,190.85
2018,6,26,17,15,786.0,67.5,5.3,21.25,395.5,218.9,143.65
2018,6,26,17,30,757.0,64.0,5.2,20.6,344.0,167.91,100.62
2018,6,26,17,45,716.0,59.5,5.1,19.9,292.5,118.06,63.04
2018,6,26,18,0,675.0,55.0,5.0,19.2,241.0,72.89,36.48
2018,6,26,18,15,613.5,49.5,4.85,18.5,192.5,36.65,26.56
2018,6,26,18,30,552.0,44.0,4.7,17.8,144.0,31.27,21.65
2018,6,26,18,45,454.5,36.5,4.5,17.05,102.5,27.18,17.65
2018,6,26,19,0,357.0,29.0,4.3,16.3,61.0,22.88,12.03
2018,6,26,19,15,206.5,18.0,4.25,15.9,34.0,14.63,0.0
2018,6,26,19,30,56.0,7.0,4.2,15.5,7.0,6.88,0.0
2018,6,26,19,45,28.0,3.5,4.15,15.05,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.5,12.2,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,12.4,16.0,22.55,0.0
2018,6,27,5,15,242.0,25.0,3.8,12.95,49.5,67.84,28.6
2018,6,27,5,30,388.0,37.0,3.9,13.5,83.0,125.77,81.93
2018,6,27,5,45,477.0,45.0,4.05,14.0,128.0,178.76,128.16
2018,6,27,6,0,566.0,53.0,4.2,14.5,173.0,241.1,182.97
2018,6,27,6,15,623.5,58.0,4.2,15.1,222.5,297.79,233.87
2018,6,27,6,30,681.0,63.0,4.2,15.7,272.0,358.97,287.55
2018,6,27,6,45,721.0,67.0,4.15,16.3,324.0,417.11,337.45
2018,6,27,7,0,761.0,71.0,4.1,16.9,376.0,478.29,388.16
2018,6,27,7,15,789.5,74.5,4.1,17.5,428.0,535.16,433.91
2018,6,27,7,30,818.0,78.0,4.1,18.1,480.0,593.35,479.14
2018,6,27,7,45,839.0,81.0,4.1,18.75,530.5,647.09,519.43
2018,6,27,8,0,860.0,84.0,4.1,19.4,581.0,697.73,554.95
2018,6,27,8,15,874.5,86.5,4.1,20.0,628.0,745.72,587.06
2018,6,27,8,30,889.0,89.0,4.1,20.6,675.0,792.69,617.84
2018,6,27,8,45,901.5,91.0,4.15,21.2,719.0,836.24,645.83
2018,6,27,9,0,914.0,93.0,4.2,21.8,763.0,878.15,672.27
2018,6,27,9,15,917.0,98.5,4.25,22.35,800.5,913.62,694.04
2018,6,27,9,30,920.0,104.0,4.3,22.9,838.0,946.42,713.8
2018,6,27,9,45,919.0,110.5,4.35,23.45,869.5,973.78,729.72
2018,6,27,10,0,918.0,117.0,4.4,24.0,901.0,998.02,743.5
2018,6,27,10,15,924.5,118.0,4.5,24.4,929.0,1020.58,756.86
2018,6,27,10,30,931.0,119.0,4.6,24.8,957.0,1040.19,768.46
2018,6,27,10,45,936.0,119.5,4.7,25.15,978.0,1054.71,777.04
2018,6,27,11,0,941.0,120.0,4.8,25.5,999.0,1066.03,783.62
2018,6,27,11,15,943.5,120.5,4.9,25.6,1012.5,1071.58,787.31
2018,6,27,11,30,946.0,121.0,5.0,25.7,1026.0,1073.8,788.94
2018,6,27,11,45,946.5,121.0,5.1,25.85,1031.5,1070.18,786.67
2018,6,27,12,0,947.0,121.0,5.2,26.0,1037.0,1063.25,782.35
2018,6,27,12,15,946.0,121.5,5.3,25.9,1035.5,1052.1,776.09
2018,6,27,12,30,945.0,122.0,5.4,25.8,1034.0,1037.76,767.77
2018,6,27,12,45,943.0,122.0,5.5,25.7,1025.0,1018.88,756.42
2018,6,27,13,0,941.0,122.0,5.6,25.6,1016.0,997.0,743.04
2018,6,27,13,15,939.0,120.0,5.7,25.4,1000.0,970.28,726.59
2018,6,27,13,30,937.0,118.0,5.8,25.2,984.0,940.77,708.12
2018,6,27,13,45,933.0,117.0,5.85,24.95,961.5,907.86,687.0
2018,6,27,14,0,929.0,116.0,5.9,24.7,939.0,872.52,664.01
2018,6,27,14,15,924.0,113.5,5.9,24.35,909.5,832.72,637.67
2018,6,27,14,30,919.0,111.0,5.9,24.0,880.0,790.9,609.62
2018,6,27,14,45,912.0,108.0,5.95,23.65,844.5,745.38,578.74
2018,6,27,15,0,905.0,105.0,6.0,23.3,809.0,698.39,545.34
2018,6,27,15,15,894.0,103.5,6.0,23.3,768.5,649.09,507.36
2018,6,27,15,30,883.0,102.0,6.0,23.3,728.0,599.08,467.97
2018,6,27,15,45,869.5,98.5,6.05,22.3,682.5,545.46,426.67
2018,6,27,16,0,856.0,95.0,6.1,21.3,637.0,491.87,383.91
2018,6,27,16,15,839.5,91.0,6.05,20.7,588.0,433.89,335.65
2018,6,27,16,30,823.0,87.0,6.0,20.1,539.0,379.44,288.78
2018,6,27,16,45,801.0,83.0,6.0,19.45,489.0,324.33,240.49
2018,6,27,17,0,779.0,79.0,6.0,18.8,439.0,271.11,193.08
2018,6,27,17,15,746.5,75.0,5.95,18.2,387.0,217.81,146.16
2018,6,27,17,30,714.0,71.0,5.9,17.6,335.0,167.94,103.78
2018,6,27,17,45,670.0,65.5,5.8,16.95,284.0,116.1,64.07
2018,6,27,18,0,626.0,60.0,5.7,16.3,233.0,72.06,37.52
2018,6,27,18,15,560.0,54.0,5.55,15.75,185.5,37.15,27.32
2018,6,27,18,30,494.0,48.0,5.4,15.2,138.0,34.79,25.0
2018,6,27,18,45,392.5,40.0,5.2,14.65,98.0,30.45,20.68
2018,6,27,19,0,291.0,32.0,5.0,14.1,58.0,25.92,14.55
2018,6,27,19,15,165.0,19.0,4.9,13.85,32.0,15.66,0.0
2018,6,27,19,30,39.0,6.0,4.8,13.6,6.0,5.9,0.0
2018,6,27,19,45,19.5,3.0,4.65,13.35,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,45,31.5,6.5,3.45,12.55,7.5,0.0,0.0
2018,6,28,5,0,63.0,13.0,3.6,12.8,15.0,19.13,0.0
2018,6,28,5,15,175.0,27.5,3.6,13.35,45.5,59.57,24.78
2018,6,28,5,30,287.0,42.0,3.6,13.9,76.0,109.47,72.3
2018,6,28,5,45,379.0,51.0,3.65,14.45,118.0,159.08,114.68
2018,6,28,6,0,471.0,60.0,3.7,15.0,160.0,218.29,165.84
2018,6,28,6,15,532.0,67.0,3.65,15.6,207.5,273.55,214.67
2018,6,28,6,30,593.0,74.0,3.6,16.2,255.0,334.69,267.55
2018,6,28,6,45,637.0,79.0,3.5,16.8,305.5,391.35,315.68
2018,6,28,7,0,681.0,84.0,3.4,17.4,356.0,451.57,365.13
2018,6,28,7,15,712.5,88.5,3.4,17.95,407.0,507.44,409.82
2018,6,28,7,30,744.0,93.0,3.4,18.5,458.0,563.78,453.49
2018,6,28,7,45,768.5,96.0,3.35,19.1,507.5,616.61,492.9
2018,6,28,8,0,793.0,99.0,3.3,19.7,557.0,669.91,531.2
2018,6,28,8,15,811.5,102.0,3.3,20.25,604.0,718.97,564.13
2018,6,28,8,30,830.0,105.0,3.3,20.8,651.0,767.45,596.0
2018,6,28,8,45,845.0,107.0,3.3,21.4,694.5,811.14,623.76
2018,6,28,9,0,860.0,109.0,3.3,22.0,738.0,849.19,647.14
2018,6,28,9,15,871.5,110.5,3.35,22.55,777.0,886.17,669.91
2018,6,28,9,30,883.0,112.0,3.4,23.1,816.0,921.14,691.08
2018,6,28,9,45,892.0,113.5,3.4,23.6,850.0,951.59,708.82
2018,6,28,10,0,901.0,115.0,3.4,24.1,884.0,979.53,724.76
2018,6,28,10,15,906.5,116.0,3.5,24.55,910.5,1000.88,737.15
2018,6,28,10,30,912.0,117.0,3.6,25.0,937.0,1019.31,747.68
2018,6,28,10,45,916.0,117.5,3.7,25.45,957.0,1032.7,754.97
2018,6,28,11,0,920.0,118.0,3.8,25.9,977.0,1042.95,760.31
2018,6,28,11,15,923.0,118.0,3.9,26.15,990.5,1048.47,763.29
2018,6,28,11,30,926.0,118.0,4.0,26.4,1004.0,1050.74,764.29
2018,6,28,11,45,926.5,118.5,4.1,26.7,1009.5,1047.75,761.84
2018,6,28,12,0,927.0,119.0,4.2,27.0,1015.0,1041.52,757.41
2018,6,28,12,15,929.5,116.5,4.3,27.15,1014.0,1031.08,750.78
2018,6,28,12,30,932.0,114.0,4.4,27.3,1013.0,1017.45,742.16
2018,6,28,12,45,934.0,111.0,4.5,27.45,1005.5,999.71,730.89
2018,6,28,13,0,936.0,108.0,4.6,27.6,998.0,978.88,717.61
2018,6,28,13,15,932.5,108.0,4.65,27.55,982.0,952.96,701.45
2018,6,28,13,30,929.0,108.0,4.7,27.5,966.0,924.33,683.42
2018,6,28,13,45,924.0,107.5,4.8,27.45,943.5,891.37,662.69
2018,6,28,14,0,919.0,107.0,4.9,27.4,921.0,856.06,640.15
2018,6,28,14,15,912.5,105.5,4.95,27.15,891.5,816.45,614.6
2018,6,28,14,30,906.0,104.0,5.0,26.9,862.0,774.96,587.42
2018,6,28,14,45,897.0,102.5,5.1,26.65,827.0,730.03,557.65
2018,6,28,15,0,888.0,101.0,5.2,26.4,792.0,683.81,525.57
2018,6,28,15,15,877.5,99.0,5.2,26.4,752.0,635.13,488.82
2018,6,28,15,30,867.0,97.0,5.2,26.4,712.0,585.75,450.67
2018,6,28,15,45,853.5,94.5,5.3,25.45,668.0,533.85,411.45
2018,6,28,16,0,840.0,92.0,5.4,24.5,624.0,481.99,370.77
2018,6,28,16,15,821.5,89.5,5.45,23.85,576.5,425.34,324.55
2018,6,28,16,30,803.0,87.0,5.5,23.2,529.0,372.45,279.85
2018,6,28,16,45,778.5,84.0,5.55,22.55,479.0,318.51,233.34
2018,6,28,17,0,754.0,81.0,5.6,21.9,429.0,266.71,187.93
2018,6,28,17,15,722.0,77.0,5.6,21.1,378.5,214.83,143.0
2018,6,28,17,30,690.0,73.0,5.6,20.3,328.0,163.36,99.94
2018,6,28,17,45,645.5,67.5,5.6,19.5,278.0,115.57,63.96
2018,6,28,18,0,601.0,62.0,5.6,18.7,228.0,72.78,38.37
2018,6,28,18,15,535.0,55.5,5.45,18.0,181.0,38.4,28.15
2018,6,28,18,30,469.0,49.0,5.3,17.3,134.0,35.68,25.54
2018,6,28,18,45,368.0,40.0,5.2,16.6,94.5,30.43,20.48
2018,6,28,19,0,267.0,31.0,5.1,15.9,55.0,24.87,13.62
2018,6,28,19,15,150.5,18.5,5.0,15.55,30.5,14.64,0.0
2018,6,28,19,30,34.0,6.0,4.9,15.2,6.0,5.9,0.0
2018,6,28,19,45,17.0,3.0,4.8,14.85,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.35,12.45,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.6,12.8,16.0,23.55,0.0
2018,6,29,5,15,240.5,24.0,2.7,13.45,47.5,65.81,25.51
2018,6,29,5,30,373.0,35.0,2.8,14.1,79.0,119.87,77.18
2018,6,29,5,45,460.0,42.0,2.9,14.75,121.5,170.24,120.96
2018,6,29,6,0,547.0,49.0,3.0,15.4,164.0,229.75,172.91
2018,6,29,6,15,603.5,54.5,2.95,16.3,212.5,285.47,222.27
2018,6,29,6,30,660.0,60.0,2.9,17.2,261.0,345.75,274.28
2018,6,29,6,45,699.5,64.0,2.85,18.1,311.5,402.52,322.09
2018,6,29,7,0,739.0,68.0,2.8,19.0,362.0,462.33,370.53
2018,6,29,7,15,767.5,71.5,2.75,20.15,413.0,518.12,413.66
2018,6,29,7,30,796.0,75.0,2.7,21.3,464.0,575.29,456.06
2018,6,29,7,45,818.5,77.5,2.7,22.45,514.0,628.5,494.02
2018,6,29,8,0,841.0,80.0,2.7,23.6,564.0,678.85,527.32
2018,6,29,8,15,857.5,82.5,2.75,24.55,611.5,727.62,558.48
2018,6,29,8,30,874.0,85.0,2.8,25.5,659.0,775.58,588.37
2018,6,29,8,45,887.0,86.5,2.85,26.4,702.5,818.54,614.31
2018,6,29,9,0,900.0,88.0,2.9,27.3,746.0,859.95,638.75
2018,6,29,9,15,907.5,91.0,3.0,28.1,784.5,896.36,660.05
2018,6,29,9,30,915.0,94.0,3.1,28.9,823.0,930.44,679.6
2018,6,29,9,45,919.5,97.0,3.2,29.7,855.5,959.23,695.51
2018,6,29,10,0,924.0,100.0,3.3,30.5,888.0,985.2,709.52
2018,6,29,10,15,929.5,101.5,3.4,31.1,915.5,1007.62,721.77
2018,6,29,10,30,935.0,103.0,3.5,31.7,943.0,1027.03,732.12
2018,6,29,10,45,939.0,104.0,3.6,32.35,964.0,1041.32,739.11
2018,6,29,11,0,943.0,105.0,3.7,33.0,985.0,1052.38,744.15
2018,6,29,11,15,944.5,105.5,3.8,33.3,997.5,1057.12,746.37
2018,6,29,11,30,946.0,106.0,3.9,33.6,1010.0,1058.54,746.64
2018,6,29,11,45,947.0,106.0,4.05,33.95,1016.0,1055.6,744.47
2018,6,29,12,0,948.0,106.0,4.2,34.3,1022.0,1049.35,740.3
2018,6,29,12,15,946.0,107.0,4.3,34.4,1020.5,1037.88,733.38
2018,6,29,12,30,944.0,108.0,4.4,34.5,1019.0,1023.25,724.52
2018,6,29,12,45,940.0,109.5,4.55,34.6,1010.0,1004.11,713.12
2018,6,29,13,0,936.0,111.0,4.7,34.7,1001.0,982.04,699.82
2018,6,29,13,15,933.5,110.5,4.8,34.6,985.5,956.55,684.68
2018,6,29,13,30,931.0,110.0,4.9,34.5,970.0,928.3,667.87
2018,6,29,13,45,927.0,108.0,5.0,34.45,947.0,894.69,647.24
2018,6,29,14,0,923.0,106.0,5.1,34.4,924.0,858.67,624.81
2018,6,29,14,15,916.5,104.5,5.15,34.15,894.5,818.94,599.87
2018,6,29,14,30,910.0,103.0,5.2,33.9,865.0,777.32,573.34
2018,6,29,14,45,901.5,101.0,5.25,33.65,829.5,732.11,543.98
2018,6,29,15,0,893.0,99.0,5.3,33.4,794.0,685.58,512.49
2018,6,29,15,15,882.5,97.0,5.3,33.4,754.0,636.69,476.61
2018,6,29,15,30,872.0,95.0,5.3,33.4,714.0,587.08,439.35
2018,6,29,15,45,858.5,92.5,5.35,32.5,669.5,534.95,400.9
2018,6,29,16,0,845.0,90.0,5.4,31.6,625.0,482.85,361.06
2018,6,29,16,15,828.5,86.5,5.35,31.0,577.5,425.86,315.7
2018,6,29,16,30,812.0,83.0,5.3,30.4,530.0,372.42,271.69
2018,6,29,16,45,789.5,80.0,5.3,29.75,480.5,318.63,226.53
2018,6,29,17,0,767.0,77.0,5.3,29.1,431.0,266.76,182.22
2018,6,29,17,15,736.5,73.0,5.2,28.25,380.5,214.47,138.11
2018,6,29,17,30,706.0,69.0,5.1,27.4,330.0,165.39,98.03
2018,6,29,17,45,664.5,63.5,5.05,26.5,280.0,114.3,60.31
2018,6,29,18,0,623.0,58.0,5.0,25.6,230.0,70.61,34.82
2018,6,29,18,15,560.5,52.5,4.85,24.6,183.5,35.87,25.17
2018,6,29,18,30,498.0,47.0,4.7,23.6,137.0,33.88,23.29
2018,6,29,18,45,401.0,38.5,4.55,22.65,97.0,29.01,18.72
2018,6,29,19,0,304.0,30.0,4.4,21.7,57.0,23.86,12.45
2018,6,29,19,15,173.5,18.0,4.35,21.1,31.5,14.62,0.0
2018,6,29,19,30,43.0,6.0,4.3,20.5,6.0,5.9,0.0
2018,6,29,19,45,21.5,3.0,4.25,19.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,18.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,16.75,8.5,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,17.1,17.0,26.09,0.0
2018,6,30,5,15,277.5,22.0,1.35,17.95,48.5,68.92,24.52
2018,6,30,5,30,420.0,31.0,1.5,18.8,80.0,124.82,77.63
2018,6,30,5,45,503.0,38.0,1.6,19.65,124.0,176.43,121.86
2018,6,30,6,0,586.0,45.0,1.7,20.5,168.0,235.97,172.84
2018,6,30,6,15,639.5,50.0,1.75,21.3,216.5,292.14,221.63
2018,6,30,6,30,693.0,55.0,1.8,22.1,265.0,353.35,273.28
2018,6,30,6,45,730.0,58.5,1.8,22.9,316.0,410.0,319.85
2018,6,30,7,0,767.0,62.0,1.8,23.7,367.0,469.43,366.76
2018,6,30,7,15,793.5,65.5,1.85,24.6,418.0,525.42,409.32
2018,6,30,7,30,820.0,69.0,1.9,25.5,469.0,579.99,449.3
2018,6,30,7,45,840.5,71.5,1.95,26.45,519.0,632.75,486.38
2018,6,30,8,0,861.0,74.0,2.0,27.4,569.0,685.57,520.63
2018,6,30,8,15,876.0,76.0,2.05,28.25,616.0,733.54,550.45
2018,6,30,8,30,891.0,78.0,2.1,29.1,663.0,780.55,578.99
2018,6,30,8,45,902.0,80.0,2.15,29.9,706.0,823.1,604.09
2018,6,30,9,0,913.0,82.0,2.2,30.7,749.0,863.93,627.64
2018,6,30,9,15,921.0,84.0,2.3,31.55,787.5,900.17,648.17
2018,6,30,9,30,929.0,86.0,2.4,32.4,826.0,934.07,666.98
2018,6,30,9,45,935.0,88.0,2.5,33.2,859.0,963.6,682.98
2018,6,30,10,0,941.0,90.0,2.6,34.0,892.0,990.36,697.14
2018,6,30,10,15,946.0,91.5,2.65,34.6,919.5,1012.7,708.62
2018,6,30,10,30,951.0,93.0,2.7,35.2,947.0,1031.97,718.22
2018,6,30,10,45,955.0,93.0,2.8,35.85,967.5,1045.5,724.65
2018,6,30,11,0,959.0,93.0,2.9,36.5,988.0,1055.75,729.17
2018,6,30,11,15,960.5,94.0,3.0,36.85,1001.0,1061.21,731.76
2018,6,30,11,30,962.0,95.0,3.1,37.2,1014.0,1063.26,732.41
2018,6,30,11,45,962.5,95.5,3.15,37.5,1020.0,1060.4,729.92
2018,6,30,12,0,963.0,96.0,3.2,37.8,1026.0,1054.17,725.51
2018,6,30,12,15,959.5,98.0,3.3,38.0,1024.0,1042.19,718.4
2018,6,30,12,30,956.0,100.0,3.4,38.2,1022.0,1027.01,709.42
2018,6,30,12,45,950.0,103.0,3.45,38.35,1012.5,1007.35,697.49
2018,6,30,13,0,944.0,106.0,3.5,38.5,1003.0,984.76,683.81
2018,6,30,13,15,941.0,105.5,3.55,38.5,987.5,958.68,668.37
2018,6,30,13,30,938.0,105.0,3.6,38.5,972.0,929.84,651.15
2018,6,30,13,45,933.5,104.0,3.65,38.55,949.0,896.61,630.92
2018,6,30,14,0,929.0,103.0,3.7,38.6,926.0,860.97,609.02
2018,6,30,14,15,923.0,102.0,3.75,38.45,897.0,821.93,585.23
2018,6,30,14,30,917.0,101.0,3.8,38.3,868.0,780.93,559.88
2018,6,30,14,45,909.0,99.0,3.8,38.2,833.0,735.81,531.17
2018,6,30,15,0,901.0,97.0,3.8,38.1,798.0,689.29,500.53
2018,6,30,15,15,890.5,95.0,3.8,38.1,757.5,640.06,465.74
2018,6,30,15,30,880.0,93.0,3.8,38.1,717.0,590.09,429.56
2018,6,30,15,45,866.0,90.5,3.95,37.5,672.5,537.32,391.7
2018,6,30,16,0,852.0,88.0,4.1,36.9,628.0,484.62,352.47
2018,6,30,16,15,831.5,86.5,4.25,36.2,579.5,427.41,308.77
2018,6,30,16,30,811.0,85.0,4.4,35.5,531.0,374.16,266.49
2018,6,30,16,45,783.5,82.5,4.55,34.8,480.0,319.26,221.96
2018,6,30,17,0,756.0,80.0,4.7,34.1,429.0,266.82,178.62
2018,6,30,17,15,718.5,76.5,4.9,32.85,377.0,214.09,135.82
2018,6,30,17,30,681.0,73.0,5.1,31.6,325.0,162.36,95.0
2018,6,30,17,45,629.0,69.0,5.25,30.35,274.5,115.52,61.7
2018,6,30,18,0,577.0,65.0,5.4,29.1,224.0,74.47,38.6
2018,6,30,18,15,505.5,58.0,5.4,27.75,177.0,40.54,28.75
2018,6,30,18,30,434.0,51.0,5.4,26.4,130.0,37.5,26.03
2018,6,30,18,45,333.5,40.5,5.4,25.0,90.5,30.91,20.06
2018,6,30,19,0,233.0,30.0,5.4,23.6,51.0,23.26,11.85
2018,6,30,19,15,131.5,17.5,5.35,22.9,28.0,13.8,0.0
2018,6,30,19,30,30.0,5.0,5.3,22.2,5.0,4.91,0.0
2018,6,30,19,45,15.0,2.5,5.2,21.5,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,20.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,19.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,17.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.05,15.35,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,15.5,12.0,15.98,0.0
2018,7,1,5,15,154.5,24.0,4.2,16.1,39.0,51.71,17.67
2018,7,1,5,30,246.0,38.0,4.3,16.7,66.0,95.91,61.82
2018,7,1,5,45,321.5,50.5,4.4,17.3,106.0,141.8,100.94
2018,7,1,6,0,397.0,63.0,4.5,17.9,146.0,195.81,147.33
2018,7,1,6,15,455.5,73.0,4.55,18.55,192.0,250.55,194.95
2018,7,1,6,30,514.0,83.0,4.6,19.2,238.0,309.82,245.73
2018,7,1,6,45,558.0,91.0,4.65,19.85,287.5,365.74,292.94
2018,7,1,7,0,602.0,99.0,4.7,20.5,337.0,425.34,341.82
2018,7,1,7,15,635.5,105.0,4.65,21.15,387.0,480.29,385.55
2018,7,1,7,30,669.0,111.0,4.6,21.8,437.0,537.29,429.5
2018,7,1,7,45,695.5,116.0,4.55,22.5,486.0,590.37,469.01
2018,7,1,8,0,722.0,121.0,4.5,23.2,535.0,644.27,507.92
2018,7,1,8,15,742.5,124.5,4.5,23.8,581.5,692.62,541.76
2018,7,1,8,30,763.0,128.0,4.5,24.4,628.0,738.64,572.1
2018,7,1,8,45,779.5,131.0,4.5,25.0,671.5,782.39,600.27
2018,7,1,9,0,796.0,134.0,4.5,25.6,715.0,825.05,627.2
2018,7,1,9,15,816.5,133.0,4.55,26.2,756.5,865.6,652.57
2018,7,1,9,30,837.0,132.0,4.6,26.8,798.0,904.77,676.69
2018,7,1,9,45,858.0,127.0,4.6,27.35,834.5,933.34,693.15
2018,7,1,10,0,879.0,122.0,4.6,27.9,871.0,965.2,711.74
2018,7,1,10,15,884.5,124.5,4.7,28.3,898.5,987.83,725.28
2018,7,1,10,30,890.0,127.0,4.8,28.7,926.0,1007.59,736.99
2018,7,1,10,45,893.5,129.5,4.9,29.1,947.0,1022.38,745.5
2018,7,1,11,0,897.0,132.0,5.0,29.5,968.0,1034.06,752.07
