Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,15,898.5,133.0,5.1,29.75,981.0,1039.05,754.82
2018,7,1,11,30,900.0,134.0,5.2,30.0,994.0,1040.85,755.62
2018,7,1,11,45,898.5,136.5,5.3,30.2,999.5,1037.96,753.62
2018,7,1,12,0,897.0,139.0,5.4,30.4,1005.0,1031.92,749.66
2018,7,1,12,15,890.5,143.0,5.55,30.45,1002.0,1019.36,742.31
2018,7,1,12,30,884.0,147.0,5.7,30.5,999.0,1003.89,733.08
2018,7,1,12,45,874.0,152.0,5.8,30.5,988.5,983.27,720.23
2018,7,1,13,0,864.0,157.0,5.9,30.5,978.0,960.11,705.68
2018,7,1,13,15,858.5,157.0,5.95,30.3,961.5,933.9,689.32
2018,7,1,13,30,853.0,157.0,6.0,30.1,945.0,908.05,673.15
2018,7,1,13,45,845.0,157.0,6.1,29.85,921.5,874.54,651.98
2018,7,1,14,0,837.0,157.0,6.2,29.6,898.0,839.1,629.28
2018,7,1,14,15,829.0,155.0,6.2,29.3,869.0,799.99,603.49
2018,7,1,14,30,821.0,153.0,6.2,29.0,840.0,759.34,576.36
2018,7,1,14,45,810.0,151.0,6.2,28.65,805.0,715.24,545.73
2018,7,1,15,0,799.0,149.0,6.2,28.3,770.0,670.25,513.12
2018,7,1,15,15,786.0,145.5,6.2,28.3,730.0,621.94,476.68
2018,7,1,15,30,773.0,142.0,6.2,28.3,690.0,573.37,439.28
2018,7,1,15,45,756.0,137.5,6.1,27.45,645.5,519.58,398.4
2018,7,1,16,0,739.0,133.0,6.0,26.6,601.0,468.24,358.15
2018,7,1,16,15,715.5,128.5,5.9,25.95,553.0,414.99,315.07
2018,7,1,16,30,692.0,124.0,5.8,25.3,505.0,363.45,272.3
2018,7,1,16,45,662.5,119.0,5.7,24.7,455.5,311.51,228.48
2018,7,1,17,0,633.0,114.0,5.6,24.1,406.0,262.38,186.48
2018,7,1,17,15,594.0,107.5,5.55,23.4,356.0,212.92,144.95
2018,7,1,17,30,555.0,101.0,5.5,22.7,306.0,167.69,108.17
2018,7,1,17,45,503.5,91.5,5.4,22.0,256.5,122.86,75.03
2018,7,1,18,0,452.0,82.0,5.3,21.3,207.0,83.58,50.93
2018,7,1,18,15,387.0,71.0,5.15,20.6,162.5,51.62,39.3
2018,7,1,18,30,322.0,60.0,5.0,19.9,118.0,44.79,33.1
2018,7,1,18,45,241.0,45.0,4.85,19.25,81.0,34.28,23.48
2018,7,1,19,0,160.0,30.0,4.7,18.6,44.0,23.25,12.15
2018,7,1,19,15,89.0,17.0,4.65,18.2,24.0,13.37,0.0
2018,7,1,19,30,18.0,4.0,4.6,17.8,4.0,3.93,0.0
2018,7,1,19,45,9.0,2.0,4.55,17.35,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.25,14.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.4,14.7,8.0,9.87,0.0
2018,7,2,5,15,90.5,21.5,2.5,15.15,30.5,37.37,10.98
2018,7,2,5,30,150.0,36.0,2.6,15.6,53.0,74.16,48.2
2018,7,2,5,45,212.5,53.5,2.7,16.05,90.5,117.1,84.45
2018,7,2,6,0,275.0,71.0,2.8,16.5,128.0,166.65,126.64
2018,7,2,6,15,329.0,86.0,2.8,17.05,172.0,216.96,169.84
2018,7,2,6,30,383.0,101.0,2.8,17.6,216.0,272.72,217.05
2018,7,2,6,45,428.5,113.0,2.85,18.15,264.0,326.52,261.96
2018,7,2,7,0,474.0,125.0,2.9,18.7,312.0,384.4,309.03
2018,7,2,7,15,512.0,134.5,2.9,19.25,361.5,439.15,352.39
2018,7,2,7,30,550.0,144.0,2.9,19.8,411.0,496.65,396.66
2018,7,2,7,45,582.5,151.0,2.9,20.35,460.5,553.18,438.9
2018,7,2,8,0,615.0,158.0,2.9,20.9,510.0,608.74,479.32
2018,7,2,8,15,640.5,163.0,2.9,21.55,557.0,658.26,514.07
2018,7,2,8,30,666.0,168.0,2.9,22.2,604.0,708.11,548.19
2018,7,2,8,45,688.5,171.5,2.95,22.8,648.5,753.97,578.89
2018,7,2,9,0,711.0,175.0,3.0,23.4,693.0,799.36,607.93
2018,7,2,9,15,704.0,189.0,3.05,23.9,725.0,829.35,626.15
2018,7,2,9,30,697.0,203.0,3.1,24.4,757.0,856.62,642.48
2018,7,2,9,45,681.5,222.5,3.15,24.9,783.0,879.0,655.41
2018,7,2,10,0,666.0,242.0,3.2,25.4,809.0,898.14,666.07
2018,7,2,10,15,679.0,243.5,3.3,25.85,837.5,923.16,681.35
2018,7,2,10,30,692.0,245.0,3.4,26.3,866.0,946.1,695.05
2018,7,2,10,45,703.5,245.5,3.5,26.75,889.0,964.27,705.61
2018,7,2,11,0,715.0,246.0,3.6,27.2,912.0,980.01,714.64
2018,7,2,11,15,721.5,245.5,3.7,27.55,926.0,987.16,718.4
2018,7,2,11,30,728.0,245.0,3.8,27.9,940.0,991.61,720.55
2018,7,2,11,45,734.0,243.5,3.9,28.25,948.0,991.8,720.02
2018,7,2,12,0,740.0,242.0,4.0,28.6,956.0,989.22,717.8
2018,7,2,12,15,740.5,241.5,4.15,28.75,955.5,979.47,711.85
2018,7,2,12,30,741.0,241.0,4.3,28.9,955.0,967.09,704.25
2018,7,2,12,45,738.5,239.5,4.45,29.05,946.0,948.3,692.45
2018,7,2,13,0,736.0,238.0,4.6,29.2,937.0,927.15,679.08
2018,7,2,13,15,730.0,236.0,4.75,29.05,920.0,900.1,662.87
2018,7,2,13,30,724.0,234.0,4.9,28.9,903.0,871.09,645.22
2018,7,2,13,45,716.0,231.5,5.05,28.75,879.5,838.1,624.56
2018,7,2,14,0,708.0,229.0,5.2,28.6,856.0,803.59,601.95
2018,7,2,14,15,697.0,226.0,5.3,28.15,826.5,764.9,576.41
2018,7,2,14,30,686.0,223.0,5.4,27.7,797.0,725.27,549.65
2018,7,2,14,45,671.5,219.0,5.55,27.3,761.5,681.48,519.33
2018,7,2,15,0,657.0,215.0,5.7,26.9,726.0,637.44,488.07
2018,7,2,15,15,642.0,208.5,5.7,26.9,686.5,590.74,453.02
2018,7,2,15,30,627.0,202.0,5.7,26.9,647.0,544.29,417.5
2018,7,2,15,45,607.0,195.0,5.8,25.6,603.5,495.24,381.44
2018,7,2,16,0,587.0,188.0,5.9,24.3,560.0,447.36,345.06
2018,7,2,16,15,562.5,179.5,5.85,23.6,513.5,397.3,305.01
2018,7,2,16,30,538.0,171.0,5.8,22.9,467.0,349.35,265.76
2018,7,2,16,45,509.5,160.5,5.75,22.2,419.5,300.56,225.27
2018,7,2,17,0,481.0,150.0,5.7,21.5,372.0,254.55,186.65
2018,7,2,17,15,448.0,136.5,5.55,20.85,324.5,207.96,147.86
2018,7,2,17,30,415.0,123.0,5.4,20.2,277.0,164.96,112.94
2018,7,2,17,45,375.5,108.5,5.3,19.5,232.0,124.15,82.13
2018,7,2,18,0,336.0,94.0,5.2,18.8,187.0,87.78,58.24
2018,7,2,18,15,287.0,77.5,5.05,18.25,145.5,56.67,44.1
2018,7,2,18,30,238.0,61.0,4.9,17.7,104.0,45.55,34.07
2018,7,2,18,45,179.5,44.0,4.75,17.2,71.0,33.44,22.98
2018,7,2,19,0,121.0,27.0,4.6,16.7,38.0,20.76,10.33
2018,7,2,19,15,67.0,15.0,4.55,16.4,20.5,12.78,0.0
2018,7,2,19,30,13.0,3.0,4.5,16.1,3.0,2.95,0.0
2018,7,2,19,45,6.5,1.5,4.45,15.75,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,6.0,2.8,13.3,6.5,0.0,0.0
2018,7,3,5,0,53.0,12.0,3.0,13.6,13.0,16.85,0.0
2018,7,3,5,15,153.0,26.5,3.05,14.05,41.0,53.61,16.2
2018,7,3,5,30,253.0,41.0,3.1,14.5,69.0,100.17,65.09
2018,7,3,5,45,342.5,51.5,3.15,15.0,110.0,147.55,105.51
2018,7,3,6,0,432.0,62.0,3.2,15.5,151.0,205.8,155.5
2018,7,3,6,15,495.0,71.0,3.15,16.05,199.0,261.67,204.43
2018,7,3,6,30,558.0,80.0,3.1,16.6,247.0,323.7,257.73
2018,7,3,6,45,603.5,86.5,3.05,17.1,297.5,380.89,306.18
2018,7,3,7,0,649.0,93.0,3.0,17.6,348.0,441.86,356.18
2018,7,3,7,15,684.5,97.0,2.95,18.25,399.0,497.98,400.67
2018,7,3,7,30,720.0,101.0,2.9,18.9,450.0,556.25,445.32
2018,7,3,7,45,748.0,103.5,2.9,19.6,500.0,609.83,485.03
2018,7,3,8,0,776.0,106.0,2.9,20.3,550.0,662.75,523.09
2018,7,3,8,15,797.5,109.0,2.9,20.95,598.5,713.49,557.13
2018,7,3,8,30,819.0,112.0,2.9,21.6,647.0,763.92,589.89
2018,7,3,8,45,837.5,112.5,2.9,22.25,691.5,808.62,617.95
2018,7,3,9,0,856.0,113.0,2.9,22.9,736.0,847.84,641.74
2018,7,3,9,15,854.5,122.0,2.95,23.5,772.0,886.22,665.1
2018,7,3,9,30,853.0,131.0,3.0,24.1,808.0,917.42,683.35
2018,7,3,9,45,846.0,142.0,3.05,24.65,837.0,942.77,697.75
2018,7,3,10,0,839.0,153.0,3.1,25.2,866.0,964.89,709.99
2018,7,3,10,15,850.0,152.0,3.25,25.65,894.5,988.53,724.28
2018,7,3,10,30,861.0,151.0,3.4,26.1,923.0,1009.55,736.83
2018,7,3,10,45,871.0,149.5,3.5,26.6,945.5,1020.26,742.2
2018,7,3,11,0,881.0,148.0,3.6,27.1,968.0,1034.16,749.78
2018,7,3,11,15,886.5,147.0,3.75,27.35,982.5,1041.05,753.98
2018,7,3,11,30,892.0,146.0,3.9,27.6,997.0,1044.84,756.3
2018,7,3,11,45,897.0,144.0,4.05,27.9,1005.0,1043.97,755.55
2018,7,3,12,0,902.0,142.0,4.2,28.2,1013.0,1039.95,752.87
2018,7,3,12,15,895.0,147.0,4.35,28.3,1010.5,1027.87,745.62
2018,7,3,12,30,888.0,152.0,4.5,28.4,1008.0,1012.85,736.53
2018,7,3,12,45,877.5,157.0,4.6,28.5,996.5,991.69,723.16
2018,7,3,13,0,867.0,162.0,4.7,28.6,985.0,972.02,711.04
2018,7,3,13,15,866.0,159.5,4.8,28.5,970.5,946.83,695.84
2018,7,3,13,30,865.0,157.0,4.9,28.4,956.0,919.02,678.8
2018,7,3,13,45,862.5,153.5,5.0,28.35,934.0,886.45,658.24
2018,7,3,14,0,860.0,150.0,5.1,28.3,912.0,851.59,635.93
2018,7,3,14,15,854.0,147.0,5.2,28.05,883.0,812.32,610.81
2018,7,3,14,30,848.0,144.0,5.3,27.8,854.0,771.31,584.12
2018,7,3,14,45,840.5,140.5,5.35,27.6,819.5,727.2,554.2
2018,7,3,15,0,833.0,137.0,5.4,27.4,785.0,681.84,521.5
2018,7,3,15,15,820.0,134.0,5.4,27.4,744.5,632.52,484.52
2018,7,3,15,30,807.0,131.0,5.4,27.4,704.0,582.86,446.47
2018,7,3,15,45,793.0,127.0,5.3,26.6,660.0,531.64,407.45
2018,7,3,16,0,779.0,123.0,5.2,25.8,616.0,480.65,367.42
2018,7,3,16,15,761.5,117.5,5.15,25.3,568.5,424.72,322.17
2018,7,3,16,30,744.0,112.0,5.1,24.8,521.0,372.13,278.26
2018,7,3,16,45,720.0,106.5,5.05,24.3,471.5,318.74,232.89
2018,7,3,17,0,696.0,101.0,5.0,23.8,422.0,267.52,188.69
2018,7,3,17,15,662.5,94.5,4.9,23.2,371.5,215.78,144.67
2018,7,3,17,30,629.0,88.0,4.8,22.6,321.0,167.63,104.96
2018,7,3,17,45,584.0,81.0,4.7,21.95,271.5,121.61,70.68
2018,7,3,18,0,539.0,74.0,4.6,21.3,222.0,80.71,46.1
2018,7,3,18,15,474.0,65.0,4.45,20.6,176.0,46.84,35.15
2018,7,3,18,30,409.0,56.0,4.3,19.9,130.0,42.28,30.94
2018,7,3,18,45,315.5,44.0,4.15,19.25,91.0,33.51,22.83
2018,7,3,19,0,222.0,32.0,4.0,18.6,52.0,24.96,13.38
2018,7,3,19,15,123.5,18.5,3.9,18.1,28.5,14.66,0.0
2018,7,3,19,30,25.0,5.0,3.8,17.6,5.0,4.91,0.0
2018,7,3,19,45,12.5,2.5,3.75,17.15,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.85,12.75,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.1,13.0,13.0,17.92,0.0
2018,7,4,5,15,178.0,25.5,3.25,13.55,42.0,55.84,14.97
2018,7,4,5,30,291.0,39.0,3.4,14.1,71.0,105.23,67.57
2018,7,4,5,45,383.0,48.0,3.6,14.65,112.5,154.45,109.92
2018,7,4,6,0,475.0,57.0,3.8,15.2,154.0,213.3,160.82
2018,7,4,6,15,535.5,64.0,3.8,15.75,201.5,268.27,209.62
2018,7,4,6,30,596.0,71.0,3.8,16.3,249.0,329.11,262.57
2018,7,4,6,45,638.5,76.5,3.8,16.85,299.0,385.64,311.03
2018,7,4,7,0,681.0,82.0,3.8,17.4,349.0,445.61,360.81
2018,7,4,7,15,713.0,86.5,3.75,17.95,400.0,501.77,406.0
2018,7,4,7,30,745.0,91.0,3.7,18.5,451.0,558.5,450.18
2018,7,4,7,45,769.5,94.5,3.7,19.05,501.0,612.01,490.6
2018,7,4,8,0,794.0,98.0,3.7,19.6,551.0,666.02,530.14
2018,7,4,8,15,813.0,100.5,3.7,20.2,598.5,715.11,563.24
2018,7,4,8,30,832.0,103.0,3.7,20.8,646.0,763.67,595.3
2018,7,4,8,45,847.5,105.0,3.7,21.35,690.0,803.98,621.01
2018,7,4,9,0,863.0,107.0,3.7,21.9,734.0,846.86,648.16
2018,7,4,9,15,869.0,111.0,3.75,22.45,771.5,882.03,669.81
2018,7,4,9,30,875.0,115.0,3.8,23.0,809.0,914.88,689.69
2018,7,4,9,45,877.0,120.5,3.85,23.55,841.0,943.13,706.29
2018,7,4,10,0,879.0,126.0,3.9,24.1,873.0,968.54,720.92
2018,7,4,10,15,888.5,126.0,4.0,24.5,901.5,992.54,735.3
2018,7,4,10,30,898.0,126.0,4.1,24.9,930.0,1013.8,747.86
2018,7,4,10,45,906.5,124.0,4.2,25.35,952.0,1029.12,756.4
2018,7,4,11,0,915.0,122.0,4.3,25.8,974.0,1041.44,763.06
2018,7,4,11,15,920.0,121.5,4.4,26.1,988.5,1048.66,766.92
2018,7,4,11,30,925.0,121.0,4.5,26.4,1003.0,1052.65,768.8
2018,7,4,11,45,929.5,119.0,4.65,26.65,1010.5,1051.36,767.96
2018,7,4,12,0,934.0,117.0,4.8,26.9,1018.0,1046.79,765.41
2018,7,4,12,15,934.0,116.5,4.85,26.95,1017.0,1036.03,758.61
2018,7,4,12,30,934.0,116.0,4.9,27.0,1016.0,1022.1,749.83
2018,7,4,12,45,932.5,116.0,5.0,27.1,1008.0,1004.12,738.68
2018,7,4,13,0,931.0,116.0,5.1,27.2,1000.0,983.15,725.54
2018,7,4,13,15,930.5,114.0,5.1,27.15,985.5,958.22,709.45
2018,7,4,13,30,930.0,112.0,5.1,27.1,971.0,930.43,691.43
2018,7,4,13,45,928.5,109.5,5.15,27.05,949.5,898.56,670.9
2018,7,4,14,0,927.0,107.0,5.2,27.0,928.0,864.12,648.47
2018,7,4,14,15,922.5,104.5,5.2,26.8,899.0,824.89,622.65
2018,7,4,14,30,918.0,102.0,5.2,26.6,870.0,783.61,595.16
2018,7,4,14,45,912.0,99.5,5.15,26.45,835.5,739.38,564.97
2018,7,4,15,0,906.0,97.0,5.1,26.3,801.0,693.59,532.73
2018,7,4,15,15,895.5,95.0,5.1,26.3,761.0,644.11,495.49
2018,7,4,15,30,885.0,93.0,5.1,26.3,721.0,593.87,456.79
2018,7,4,15,45,873.5,90.0,5.1,25.65,677.0,541.66,416.7
2018,7,4,16,0,862.0,87.0,5.1,25.0,633.0,489.25,375.12
2018,7,4,16,15,847.0,83.5,5.05,24.45,585.5,434.93,330.53
2018,7,4,16,30,832.0,80.0,5.0,23.9,538.0,378.04,282.69
2018,7,4,16,45,811.0,76.5,4.95,23.4,488.0,323.11,235.24
2018,7,4,17,0,790.0,73.0,4.9,22.9,438.0,269.93,188.51
2018,7,4,17,15,760.0,69.5,4.8,22.2,387.0,216.83,142.46
2018,7,4,17,30,730.0,66.0,4.7,21.5,336.0,166.87,100.54
2018,7,4,17,45,689.0,61.5,4.6,20.8,285.5,118.23,63.92
2018,7,4,18,0,648.0,57.0,4.5,20.1,235.0,74.28,37.95
2018,7,4,18,15,586.0,50.5,4.25,19.4,187.0,34.26,24.37
2018,7,4,18,30,524.0,44.0,4.0,18.7,139.0,31.29,21.58
2018,7,4,18,45,427.0,36.5,3.7,17.95,98.5,27.22,17.6
2018,7,4,19,0,330.0,29.0,3.4,17.2,58.0,22.95,11.9
2018,7,4,19,15,190.0,17.5,3.3,16.8,32.0,17.2,0.0
2018,7,4,19,30,50.0,6.0,3.2,16.4,6.0,5.9,0.0
2018,7,4,19,45,25.0,3.0,3.05,15.95,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.45,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,11.9,14.0,22.96,0.0
2018,7,5,5,15,261.5,22.0,2.25,12.6,45.0,64.14,14.63
2018,7,5,5,30,403.0,32.0,2.5,13.3,76.0,120.09,75.05
2018,7,5,5,45,490.0,38.5,2.7,14.05,119.0,170.89,119.9
2018,7,5,6,0,577.0,45.0,2.9,14.8,162.0,229.92,171.8
2018,7,5,6,15,632.0,50.5,2.9,15.45,211.0,286.53,222.6
2018,7,5,6,30,687.0,56.0,2.9,16.1,260.0,348.38,276.67
2018,7,5,6,45,725.0,60.0,2.85,16.75,311.0,405.72,325.74
2018,7,5,7,0,763.0,64.0,2.8,17.4,362.0,465.97,375.35
2018,7,5,7,15,790.5,68.0,2.7,18.1,414.0,522.96,420.39
2018,7,5,7,30,818.0,72.0,2.6,18.8,466.0,581.23,464.61
2018,7,5,7,45,838.5,74.5,2.55,19.5,516.0,631.39,501.39
2018,7,5,8,0,859.0,77.0,2.5,20.2,566.0,684.25,537.47
2018,7,5,8,15,874.0,78.5,2.35,20.9,612.5,731.74,567.34
2018,7,5,8,30,889.0,80.0,2.2,21.6,659.0,778.3,595.63
2018,7,5,8,45,901.0,82.5,2.1,22.3,703.0,822.34,621.69
2018,7,5,9,0,913.0,85.0,2.0,23.0,747.0,864.71,645.93
2018,7,5,9,15,923.0,86.0,1.95,23.7,786.5,901.82,666.56
2018,7,5,9,30,933.0,87.0,1.9,24.4,826.0,936.72,685.39
2018,7,5,9,45,940.5,88.0,1.8,25.15,859.5,966.89,700.09
2018,7,5,10,0,948.0,89.0,1.7,25.9,893.0,994.35,712.75
2018,7,5,10,15,952.5,90.0,1.7,26.55,920.0,1016.04,723.26
2018,7,5,10,30,957.0,91.0,1.7,27.2,947.0,1034.63,731.86
2018,7,5,10,45,960.5,92.0,1.65,27.9,968.0,1049.02,737.01
2018,7,5,11,0,964.0,93.0,1.6,28.6,989.0,1060.09,740.17
2018,7,5,11,15,967.0,92.5,1.65,29.15,1003.0,1065.73,742.12
2018,7,5,11,30,970.0,92.0,1.7,29.7,1017.0,1067.96,742.17
2018,7,5,11,45,971.0,92.5,1.75,30.2,1023.5,1065.79,739.83
2018,7,5,12,0,972.0,93.0,1.8,30.7,1030.0,1060.21,735.57
2018,7,5,12,15,967.5,96.5,1.95,31.05,1028.5,1048.87,729.72
2018,7,5,12,30,963.0,100.0,2.1,31.4,1027.0,1034.28,721.84
2018,7,5,12,45,955.5,103.0,2.2,31.75,1016.5,1013.21,709.34
2018,7,5,13,0,948.0,106.0,2.3,32.1,1006.0,989.25,695.03
2018,7,5,13,15,945.0,105.5,2.45,32.25,990.0,963.18,680.35
2018,7,5,13,30,942.0,105.0,2.6,32.4,974.0,934.32,663.69
2018,7,5,13,45,938.5,103.0,2.75,32.55,951.5,900.92,643.88
2018,7,5,14,0,935.0,101.0,2.9,32.7,929.0,865.03,622.18
2018,7,5,14,15,929.5,99.5,3.0,32.65,900.0,825.73,598.12
2018,7,5,14,30,924.0,98.0,3.1,32.6,871.0,784.42,572.37
2018,7,5,14,45,917.0,96.0,3.2,32.5,836.0,739.74,544.07
2018,7,5,15,0,910.0,94.0,3.3,32.4,801.0,693.55,513.78
2018,7,5,15,15,900.0,92.0,3.3,32.4,761.0,644.21,478.35
2018,7,5,15,30,890.0,90.0,3.3,32.4,721.0,594.05,441.42
2018,7,5,15,45,877.0,87.0,3.35,31.95,676.0,540.81,402.12
2018,7,5,16,0,864.0,84.0,3.4,31.5,631.0,487.52,361.42
2018,7,5,16,15,841.5,82.0,3.35,31.1,580.5,431.32,317.05
2018,7,5,16,30,819.0,80.0,3.3,30.7,530.0,373.29,270.14
2018,7,5,16,45,803.0,75.5,3.3,30.25,482.0,319.7,225.39
2018,7,5,17,0,787.0,71.0,3.3,29.8,434.0,267.34,180.79
2018,7,5,17,15,756.0,67.0,3.2,29.1,382.5,213.72,135.89
2018,7,5,17,30,725.0,63.0,3.1,28.4,331.0,163.35,94.99
2018,7,5,17,45,682.5,59.0,2.95,27.65,281.0,115.24,59.93
2018,7,5,18,0,640.0,55.0,2.8,26.9,231.0,71.97,35.21
2018,7,5,18,15,450.0,43.0,2.6,25.8,154.5,28.14,18.43
2018,7,5,18,30,260.0,31.0,2.4,24.7,78.0,20.4,11.73
2018,7,5,18,45,231.5,26.5,2.2,23.6,59.0,18.36,9.73
2018,7,5,19,0,203.0,22.0,2.0,22.5,40.0,16.26,6.51
2018,7,5,19,15,117.5,13.0,2.3,22.1,22.0,12.78,0.0
2018,7,5,19,30,32.0,4.0,2.6,21.7,4.0,3.93,0.0
2018,7,5,19,45,16.0,2.0,2.9,21.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,16.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,17.0,2.0,1.97,0.0
2018,7,6,5,15,0.0,3.5,2.85,17.25,3.5,3.37,0.0
2018,7,6,5,30,0.0,5.0,2.9,17.5,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.5,2.95,17.75,6.5,6.26,0.0
2018,7,6,6,0,0.0,8.0,3.0,18.0,8.0,7.71,0.81
2018,7,6,6,15,0.0,9.5,2.9,18.35,9.5,9.16,2.07
2018,7,6,6,30,0.0,11.0,2.8,18.7,11.0,10.61,3.31
2018,7,6,6,45,0.0,17.5,2.75,19.05,17.5,16.88,8.58
2018,7,6,7,0,0.0,24.0,2.7,19.4,24.0,23.16,13.8
2018,7,6,7,15,12.0,80.5,2.7,19.9,86.5,84.57,64.8
2018,7,6,7,30,24.0,137.0,2.7,20.4,149.0,152.43,119.76
2018,7,6,7,45,12.5,130.0,2.75,20.85,136.5,135.15,104.99
2018,7,6,8,0,1.0,123.0,2.8,21.3,124.0,120.51,92.44
2018,7,6,8,15,0.5,100.5,2.65,22.0,101.0,97.77,73.69
2018,7,6,8,30,0.0,78.0,2.5,22.7,78.0,75.48,55.43
2018,7,6,8,45,0.0,90.5,2.4,23.35,90.5,87.61,64.81
2018,7,6,9,0,0.0,103.0,2.3,24.0,103.0,99.86,74.14
2018,7,6,9,15,0.0,95.0,2.25,24.85,95.0,92.04,67.55
2018,7,6,9,30,0.0,87.0,2.2,25.7,87.0,84.28,61.09
2018,7,6,9,45,153.0,151.5,2.2,26.5,281.0,302.69,233.86
2018,7,6,10,0,306.0,216.0,2.2,27.3,475.0,526.68,398.58
2018,7,6,10,15,478.5,215.0,2.25,28.4,635.5,699.87,519.38
2018,7,6,10,30,651.0,214.0,2.3,29.5,796.0,873.35,632.83
2018,7,6,10,45,769.0,165.0,2.35,30.55,868.0,941.22,672.06
2018,7,6,11,0,887.0,116.0,2.4,31.6,940.0,1007.12,709.98
2018,7,6,11,15,895.5,114.0,2.55,32.3,956.5,1016.3,714.07
2018,7,6,11,30,904.0,112.0,2.7,33.0,973.0,1022.38,716.78
2018,7,6,11,45,910.0,109.0,2.85,33.7,981.0,1021.74,715.39
2018,7,6,12,0,916.0,106.0,3.0,34.4,989.0,1017.9,712.09
2018,7,6,12,15,917.0,106.0,3.15,34.6,989.0,1008.93,707.11
2018,7,6,12,30,918.0,106.0,3.3,34.8,989.0,996.81,700.21
2018,7,6,12,45,897.0,116.5,3.45,35.0,973.5,971.06,684.7
2018,7,6,13,0,876.0,127.0,3.6,35.2,958.0,942.97,667.67
2018,7,6,13,15,895.5,113.5,3.75,35.2,951.0,926.25,658.38
2018,7,6,13,30,915.0,100.0,3.9,35.2,944.0,905.8,646.54
2018,7,6,13,45,731.5,191.0,4.05,35.2,855.5,811.83,586.15
2018,7,6,14,0,548.0,282.0,4.2,35.2,767.0,724.3,524.96
2018,7,6,14,15,515.5,293.0,4.3,35.0,737.5,687.4,500.24
2018,7,6,14,30,483.0,304.0,4.4,34.8,708.0,651.33,475.46
2018,7,6,14,45,527.0,274.0,4.5,34.6,698.0,632.1,463.89
2018,7,6,15,0,571.0,244.0,4.6,34.4,688.0,608.35,448.59
2018,7,6,15,15,613.5,210.5,4.6,34.4,665.0,575.65,425.87
2018,7,6,15,30,656.0,177.0,4.6,34.4,642.0,538.17,398.94
2018,7,6,15,45,704.0,145.0,4.6,33.55,615.5,500.14,371.83
2018,7,6,16,0,752.0,113.0,4.6,32.7,589.0,458.89,340.82
2018,7,6,16,15,730.0,108.0,4.6,32.05,540.5,405.4,298.99
2018,7,6,16,30,708.0,103.0,4.6,31.4,492.0,350.95,255.33
2018,7,6,16,45,706.0,93.5,4.55,30.75,450.5,302.86,215.02
2018,7,6,17,0,704.0,84.0,4.5,30.1,409.0,257.27,175.74
2018,7,6,17,15,649.5,82.0,4.4,29.25,354.0,202.07,130.88
2018,7,6,17,30,595.0,80.0,4.3,28.4,299.0,155.24,94.08
2018,7,6,17,45,560.0,72.0,4.15,27.55,253.5,111.13,61.65
2018,7,6,18,0,525.0,64.0,4.0,26.7,208.0,71.01,37.7
2018,7,6,18,15,497.5,54.0,3.95,25.9,168.0,37.19,26.14
2018,7,6,18,30,470.0,44.0,3.9,25.1,128.0,31.31,20.95
2018,7,6,18,45,393.0,35.5,3.85,24.35,91.0,26.34,16.3
2018,7,6,19,0,316.0,27.0,3.8,23.6,54.0,21.04,9.92
2018,7,6,19,15,182.5,16.5,3.75,23.2,30.0,16.22,0.0
2018,7,6,19,30,49.0,6.0,3.7,22.8,6.0,5.9,0.0
2018,7,6,19,45,24.5,3.0,3.7,22.4,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,51.0,5.0,2.25,16.1,6.0,0.0,0.0
2018,7,7,5,0,102.0,10.0,2.5,16.3,12.0,19.06,0.0
2018,7,7,5,15,246.0,20.5,2.55,16.85,42.0,59.42,7.66
2018,7,7,5,30,390.0,31.0,2.6,17.4,72.0,115.51,70.14
2018,7,7,5,45,476.5,37.5,2.65,17.95,114.0,165.27,113.67
2018,7,7,6,0,563.0,44.0,2.7,18.5,156.0,224.21,164.75
2018,7,7,6,15,619.0,49.0,2.7,19.35,204.0,278.85,213.02
2018,7,7,6,30,675.0,54.0,2.7,20.2,252.0,339.8,265.37
2018,7,7,6,45,714.0,58.0,2.7,21.05,303.0,396.95,313.37
2018,7,7,7,0,753.0,62.0,2.7,21.9,354.0,457.14,362.0
2018,7,7,7,15,780.0,65.0,2.75,22.85,404.5,512.26,404.96
2018,7,7,7,30,807.0,68.0,2.8,23.8,455.0,566.05,445.4
2018,7,7,7,45,828.0,71.0,2.85,24.75,505.0,619.28,483.87
2018,7,7,8,0,849.0,74.0,2.9,25.7,555.0,672.65,519.84
2018,7,7,8,15,865.0,75.5,3.0,26.45,602.0,720.55,550.93
2018,7,7,8,30,881.0,77.0,3.1,27.2,649.0,767.62,580.87
2018,7,7,8,45,893.0,79.0,3.2,27.95,692.5,810.91,607.68
2018,7,7,9,0,905.0,81.0,3.3,28.7,736.0,852.58,633.0
2018,7,7,9,15,914.5,83.0,3.4,29.35,775.5,890.21,655.52
2018,7,7,9,30,924.0,85.0,3.5,30.0,815.0,925.61,676.34
2018,7,7,9,45,931.0,86.5,3.6,30.65,848.5,955.74,693.53
2018,7,7,10,0,938.0,88.0,3.7,31.3,882.0,983.16,708.88
2018,7,7,10,15,943.0,89.0,3.8,31.7,909.5,1005.26,721.47
2018,7,7,10,30,948.0,90.0,3.9,32.1,937.0,1024.29,732.15
2018,7,7,10,45,952.0,90.5,3.95,32.5,958.0,1038.64,739.58
2018,7,7,11,0,956.0,91.0,4.0,32.9,979.0,1049.72,745.02
2018,7,7,11,15,959.0,91.0,4.1,33.15,993.0,1055.94,748.28
2018,7,7,11,30,962.0,91.0,4.2,33.4,1007.0,1058.77,749.52
2018,7,7,11,45,963.0,91.0,4.3,33.6,1013.5,1056.19,747.62
2018,7,7,12,0,964.0,91.0,4.4,33.8,1020.0,1050.23,743.7
2018,7,7,12,15,957.5,95.5,4.45,33.95,1017.5,1038.09,735.84
2018,7,7,12,30,951.0,100.0,4.5,34.1,1015.0,1022.77,726.06
2018,7,7,12,45,941.5,105.5,4.55,34.2,1005.0,1002.53,713.36
2018,7,7,13,0,932.0,111.0,4.6,34.3,995.0,979.46,698.9
2018,7,7,13,15,930.0,110.0,4.65,34.3,980.0,954.19,683.29
2018,7,7,13,30,928.0,109.0,4.7,34.3,965.0,926.12,665.84
2018,7,7,13,45,813.5,164.0,4.8,34.25,901.0,855.62,620.64
2018,7,7,14,0,699.0,219.0,4.9,34.2,837.0,787.5,576.01
2018,7,7,14,15,584.5,257.5,4.95,34.0,763.0,707.64,519.86
2018,7,7,14,30,470.0,296.0,5.0,33.8,689.0,634.25,467.21
2018,7,7,14,45,585.0,242.0,5.1,33.55,710.5,643.0,476.83
2018,7,7,15,0,700.0,188.0,5.2,33.3,732.0,641.33,478.1
2018,7,7,15,15,647.5,194.0,5.2,33.3,677.0,581.31,433.9
2018,7,7,15,30,595.0,200.0,5.2,33.3,622.0,524.83,391.79
2018,7,7,15,45,713.5,145.5,5.35,32.45,619.5,505.61,379.03
2018,7,7,16,0,832.0,91.0,5.5,31.6,617.0,478.9,358.59
2018,7,7,16,15,811.0,87.5,5.5,30.9,567.5,420.57,312.39
2018,7,7,16,30,790.0,84.0,5.5,30.2,518.0,366.21,267.88
2018,7,7,16,45,783.5,77.5,5.5,29.45,473.5,315.26,224.65
2018,7,7,17,0,777.0,71.0,5.5,28.7,429.0,264.57,180.73
2018,7,7,17,15,743.0,68.0,5.4,27.8,377.5,211.71,136.07
2018,7,7,17,30,709.0,65.0,5.3,26.9,326.0,162.41,95.78
2018,7,7,17,45,670.5,59.5,5.15,25.95,276.5,114.18,60.14
2018,7,7,18,0,632.0,54.0,5.0,25.0,227.0,70.35,34.58
2018,7,7,18,15,581.0,47.5,4.85,24.1,181.5,31.88,21.79
2018,7,7,18,30,530.0,41.0,4.7,23.2,136.0,28.78,18.96
2018,7,7,18,45,437.5,34.0,4.55,22.3,96.5,25.02,15.35
2018,7,7,19,0,345.0,27.0,4.4,21.4,57.0,21.09,9.99
2018,7,7,19,15,200.0,16.5,4.35,20.9,31.5,16.22,0.0
2018,7,7,19,30,55.0,6.0,4.3,20.4,6.0,5.9,0.0
2018,7,7,19,45,27.5,3.0,4.25,19.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,4,45,50.0,4.5,3.6,14.1,5.5,0.0,0.0
2018,7,8,5,0,100.0,9.0,3.7,14.3,11.0,17.77,0.0
2018,7,8,5,15,249.5,20.0,3.7,14.9,41.5,58.92,4.45
2018,7,8,5,30,399.0,31.0,3.7,15.5,72.0,116.75,70.97
2018,7,8,5,45,485.0,37.0,3.75,16.1,114.0,166.23,114.96
2018,7,8,6,0,571.0,43.0,3.8,16.7,156.0,223.91,165.62
2018,7,8,6,15,626.0,48.5,3.75,17.65,204.5,280.05,215.69
2018,7,8,6,30,681.0,54.0,3.7,18.6,253.0,341.47,269.04
2018,7,8,6,45,718.5,58.0,3.7,19.5,303.5,398.24,317.41
2018,7,8,7,0,756.0,62.0,3.7,20.4,354.0,457.89,366.33
2018,7,8,7,15,782.0,65.0,3.75,21.2,404.0,512.62,409.94
2018,7,8,7,30,808.0,68.0,3.8,22.0,454.0,565.92,451.0
2018,7,8,7,45,827.0,71.0,3.85,22.75,503.5,617.92,489.7
2018,7,8,8,0,846.0,74.0,3.9,23.5,553.0,669.9,525.89
2018,7,8,8,15,861.0,77.0,3.95,24.3,600.0,718.64,558.0
2018,7,8,8,30,876.0,80.0,4.0,25.1,647.0,766.47,588.8
2018,7,8,8,45,887.5,82.0,4.05,25.9,690.5,809.21,615.44
2018,7,8,9,0,899.0,84.0,4.1,26.7,734.0,850.3,640.51
2018,7,8,9,15,905.5,87.0,4.2,27.35,772.0,886.25,662.3
2018,7,8,9,30,912.0,90.0,4.3,28.0,810.0,919.81,682.29
2018,7,8,9,45,915.0,94.5,4.35,28.6,843.0,949.19,699.21
2018,7,8,10,0,918.0,99.0,4.4,29.2,876.0,975.69,714.12
2018,7,8,10,15,924.0,100.0,4.5,29.6,903.5,998.37,727.31
2018,7,8,10,30,930.0,101.0,4.6,30.0,931.0,1018.08,738.59
2018,7,8,10,45,934.0,102.0,4.65,30.45,952.0,1032.73,746.2
2018,7,8,11,0,938.0,103.0,4.7,30.9,973.0,1044.15,751.8
2018,7,8,11,15,940.5,103.5,4.8,31.1,987.0,1050.27,755.44
2018,7,8,11,30,943.0,104.0,4.9,31.3,1001.0,1053.05,757.06
2018,7,8,11,45,944.5,104.0,4.95,31.5,1008.0,1050.98,755.24
2018,7,8,12,0,946.0,104.0,5.0,31.7,1015.0,1045.57,751.4
2018,7,8,12,15,946.0,104.0,5.1,31.75,1014.0,1035.38,745.46
2018,7,8,12,30,946.0,104.0,5.2,31.8,1013.0,1021.96,737.48
2018,7,8,12,45,944.0,104.0,5.3,31.85,1005.0,1003.46,726.22
2018,7,8,13,0,942.0,104.0,5.4,31.9,997.0,981.92,712.98
2018,7,8,13,15,939.0,103.5,5.4,31.8,981.5,956.04,696.63
2018,7,8,13,30,936.0,103.0,5.4,31.7,966.0,927.38,678.41
2018,7,8,13,45,932.0,101.5,5.45,31.65,943.5,894.24,657.27
2018,7,8,14,0,928.0,100.0,5.5,31.6,921.0,858.66,634.33
2018,7,8,14,15,922.0,99.0,5.55,31.35,892.0,819.7,609.4
2018,7,8,14,30,916.0,98.0,5.6,31.1,863.0,778.76,582.81
2018,7,8,14,45,908.0,96.5,5.6,30.9,828.5,734.15,553.01
2018,7,8,15,0,900.0,95.0,5.6,30.7,794.0,688.12,521.31
2018,7,8,15,15,889.5,93.5,5.6,30.7,754.0,639.34,484.95
2018,7,8,15,30,879.0,92.0,5.6,30.7,714.0,589.8,447.17
2018,7,8,15,45,866.0,88.5,5.6,29.95,669.0,536.55,406.99
2018,7,8,16,0,853.0,85.0,5.6,29.2,624.0,483.27,365.43
2018,7,8,16,15,836.5,82.0,5.55,28.7,576.5,429.16,321.48
2018,7,8,16,30,820.0,79.0,5.5,28.2,529.0,372.63,274.51
2018,7,8,16,45,798.5,76.0,5.5,27.65,479.5,318.53,228.45
2018,7,8,17,0,777.0,73.0,5.5,27.1,430.0,266.22,183.15
2018,7,8,17,15,748.0,69.0,5.4,26.3,379.5,213.47,138.08
2018,7,8,17,30,719.0,65.0,5.3,25.5,329.0,163.75,96.98
2018,7,8,17,45,678.0,60.0,5.25,24.7,279.0,115.16,60.98
2018,7,8,18,0,637.0,55.0,5.2,23.9,229.0,71.25,35.45
2018,7,8,18,15,576.0,49.0,5.05,23.0,182.0,33.13,22.98
2018,7,8,18,30,515.0,43.0,4.9,22.1,135.0,30.54,20.57
2018,7,8,18,45,421.0,35.0,4.8,21.2,95.0,25.97,16.22
2018,7,8,19,0,327.0,27.0,4.7,20.3,55.0,21.13,9.98
2018,7,8,19,15,188.5,16.5,4.7,19.75,30.5,16.22,0.0
2018,7,8,19,30,50.0,6.0,4.7,19.2,6.0,5.9,0.0
2018,7,8,19,45,25.0,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.45,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.5,14.1,11.0,18.02,0.0
2018,7,9,5,15,239.0,20.5,3.55,14.7,40.5,57.44,0.62
2018,7,9,5,30,385.0,31.0,3.6,15.3,70.0,113.54,68.65
2018,7,9,5,45,473.5,37.5,3.6,15.95,112.0,163.35,112.86
2018,7,9,6,0,562.0,44.0,3.6,16.6,154.0,222.56,164.57
2018,7,9,6,15,617.5,49.0,3.55,17.5,202.0,276.85,213.12
2018,7,9,6,30,673.0,54.0,3.5,18.4,250.0,337.46,265.85
2018,7,9,6,45,711.0,58.5,3.5,19.3,300.5,394.6,314.51
2018,7,9,7,0,749.0,63.0,3.5,20.2,351.0,454.69,363.76
2018,7,9,7,15,776.5,66.5,3.4,21.05,402.0,510.49,407.8
2018,7,9,7,30,804.0,70.0,3.3,21.9,453.0,567.61,451.1
2018,7,9,7,45,823.5,73.0,3.2,22.8,502.5,617.17,487.07
2018,7,9,8,0,843.0,76.0,3.1,23.7,552.0,669.37,522.43
2018,7,9,8,15,857.5,78.5,3.05,24.65,598.5,717.09,552.7
2018,7,9,8,30,872.0,81.0,3.0,25.6,645.0,763.88,581.54
2018,7,9,8,45,883.5,83.0,2.9,26.55,688.0,806.52,606.49
2018,7,9,9,0,895.0,85.0,2.8,27.5,731.0,847.51,629.69
2018,7,9,9,15,902.5,88.5,2.85,28.4,770.0,884.79,651.02
2018,7,9,9,30,910.0,92.0,2.9,29.3,809.0,919.74,670.52
2018,7,9,9,45,914.5,94.0,2.9,30.2,841.0,947.82,684.92
2018,7,9,10,0,919.0,96.0,2.9,31.1,873.0,973.1,697.41
2018,7,9,10,15,924.0,98.0,2.95,31.95,900.5,995.96,708.8
2018,7,9,10,30,929.0,100.0,3.0,32.8,928.0,1015.8,718.26
2018,7,9,10,45,932.0,101.5,3.0,33.7,949.0,1030.02,723.63
2018,7,9,11,0,935.0,103.0,3.0,34.6,970.0,1041.0,727.05
2018,7,9,11,15,937.5,103.5,3.1,35.05,984.0,1047.14,729.77
2018,7,9,11,30,940.0,104.0,3.2,35.5,998.0,1049.96,730.56
2018,7,9,11,45,940.5,105.0,3.25,36.0,1004.5,1047.94,727.93
2018,7,9,12,0,941.0,106.0,3.3,36.5,1011.0,1042.6,723.39
2018,7,9,12,15,940.5,106.0,3.45,36.65,1010.0,1031.98,717.52
2018,7,9,12,30,940.0,106.0,3.6,36.8,1009.0,1018.16,709.7
2018,7,9,12,45,939.0,105.0,3.75,37.0,1001.0,999.72,698.85
2018,7,9,13,0,938.0,104.0,3.9,37.2,993.0,978.23,686.08
2018,7,9,13,15,935.5,103.5,4.1,37.1,978.0,952.91,671.92
2018,7,9,13,30,933.0,103.0,4.3,37.0,963.0,924.79,655.81
2018,7,9,13,45,929.0,102.0,4.45,36.95,941.0,892.23,636.26
2018,7,9,14,0,925.0,101.0,4.6,36.9,919.0,857.22,614.91
2018,7,9,14,15,919.0,100.0,4.75,36.6,890.0,818.35,591.37
2018,7,9,14,30,913.0,99.0,4.9,36.3,861.0,777.52,566.41
2018,7,9,14,45,905.0,97.5,5.05,36.05,826.5,733.01,538.42
2018,7,9,15,0,897.0,96.0,5.2,35.8,792.0,687.09,508.34
2018,7,9,15,15,886.5,94.0,5.2,35.8,752.0,637.94,472.7
2018,7,9,15,30,876.0,92.0,5.2,35.8,712.0,588.05,435.66
2018,7,9,15,45,864.0,89.0,5.4,34.9,668.0,535.91,397.96
2018,7,9,16,0,852.0,86.0,5.6,34.0,624.0,483.62,358.61
2018,7,9,16,15,837.0,82.5,5.65,33.35,576.5,429.7,315.98
2018,7,9,16,30,822.0,79.0,5.7,32.7,529.0,373.22,270.13
2018,7,9,16,45,802.0,75.0,5.75,32.05,479.5,318.55,224.51
2018,7,9,17,0,782.0,71.0,5.8,31.4,430.0,265.53,179.42
2018,7,9,17,15,754.0,67.0,5.75,30.45,379.5,212.7,135.02
2018,7,9,17,30,726.0,63.0,5.7,29.5,329.0,162.78,94.39
2018,7,9,17,45,686.5,58.0,5.65,28.55,279.0,113.94,58.74
2018,7,9,18,0,647.0,53.0,5.6,27.6,229.0,69.6,33.4
2018,7,9,18,15,586.5,47.5,5.4,26.6,182.0,34.97,24.15
2018,7,9,18,30,526.0,42.0,5.2,25.6,135.0,29.72,19.52
2018,7,9,18,45,432.5,34.0,5.05,24.6,95.0,25.11,15.21
2018,7,9,19,0,339.0,26.0,4.9,23.6,55.0,20.21,9.0
2018,7,9,19,15,196.0,16.0,4.85,23.05,30.5,15.73,0.0
2018,7,9,19,30,53.0,6.0,4.8,22.5,6.0,5.9,0.0
2018,7,9,19,45,26.5,3.0,4.75,21.95,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,20.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,20.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,19.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.2,11.0,19.19,0.0
2018,7,10,5,15,262.5,19.0,2.95,16.7,40.5,58.67,0.0
2018,7,10,5,30,417.0,28.0,3.2,17.2,70.0,116.01,68.38
2018,7,10,5,45,503.0,34.5,3.45,17.7,112.5,165.64,112.77
2018,7,10,6,0,589.0,41.0,3.7,18.2,155.0,225.7,165.28
2018,7,10,6,15,644.5,46.0,3.65,19.1,204.0,282.32,215.66
2018,7,10,6,30,700.0,51.0,3.6,20.0,253.0,344.27,269.33
2018,7,10,6,45,737.5,54.5,3.55,20.85,304.0,401.42,317.88
2018,7,10,7,0,775.0,58.0,3.5,21.7,355.0,461.44,366.89
2018,7,10,7,15,802.0,61.0,3.4,22.8,406.5,515.31,408.92
2018,7,10,7,30,829.0,64.0,3.3,23.9,458.0,572.56,451.63
2018,7,10,7,45,848.5,66.5,3.2,24.95,508.0,625.36,489.36
2018,7,10,8,0,868.0,69.0,3.1,26.0,558.0,678.14,524.09
2018,7,10,8,15,883.0,71.5,3.0,26.95,605.5,727.32,554.74
2018,7,10,8,30,898.0,74.0,2.9,27.9,653.0,775.56,583.84
2018,7,10,8,45,910.0,75.5,2.85,28.85,697.0,819.06,609.19
2018,7,10,9,0,922.0,77.0,2.8,29.8,741.0,860.89,632.83
2018,7,10,9,15,928.5,80.5,2.75,30.65,780.5,898.22,653.24
2018,7,10,9,30,935.0,84.0,2.7,31.5,820.0,933.1,671.68
2018,7,10,9,45,938.0,89.0,2.7,32.3,854.0,963.73,687.64
2018,7,10,10,0,941.0,94.0,2.7,33.1,888.0,991.39,701.57
2018,7,10,10,15,946.5,95.0,2.75,33.65,916.0,1014.12,713.47
2018,7,10,10,30,952.0,96.0,2.8,34.2,944.0,1033.78,723.49
2018,7,10,10,45,956.0,97.0,2.85,34.7,965.5,1048.79,730.82
2018,7,10,11,0,960.0,98.0,2.9,35.2,987.0,1060.49,736.22
2018,7,10,11,15,962.5,98.5,3.05,35.4,1001.5,1066.81,740.24
2018,7,10,11,30,965.0,99.0,3.2,35.6,1016.0,1069.71,742.27
2018,7,10,11,45,966.5,98.5,3.3,35.85,1022.5,1067.15,740.47
2018,7,10,12,0,968.0,98.0,3.4,36.1,1029.0,1061.18,736.7
2018,7,10,12,15,967.0,99.0,3.6,36.05,1028.5,1050.89,732.01
2018,7,10,12,30,966.0,100.0,3.8,36.0,1028.0,1037.29,725.25
2018,7,10,12,45,963.0,101.0,3.95,35.95,1019.5,1018.55,714.9
2018,7,10,13,0,960.0,102.0,4.1,35.9,1011.0,996.73,702.59
2018,7,10,13,15,957.5,101.5,4.25,35.7,995.5,970.91,688.07
2018,7,10,13,30,955.0,101.0,4.4,35.5,980.0,942.21,671.57
2018,7,10,13,45,950.5,99.5,4.55,35.25,957.0,908.09,651.5
2018,7,10,14,0,946.0,98.0,4.7,35.0,934.0,871.5,629.55
2018,7,10,14,15,940.5,97.0,4.85,34.6,905.0,832.29,606.17
2018,7,10,14,30,935.0,96.0,5.0,34.2,876.0,791.02,581.07
2018,7,10,14,45,927.5,94.0,5.1,33.8,841.0,745.5,552.32
2018,7,10,15,0,920.0,92.0,5.2,33.4,806.0,698.47,521.61
2018,7,10,15,15,909.5,90.5,5.2,33.4,765.5,648.77,485.24
2018,7,10,15,30,899.0,89.0,5.2,33.4,725.0,598.27,447.4
2018,7,10,15,45,886.5,87.0,5.4,32.2,680.5,545.68,409.5
2018,7,10,16,0,874.0,85.0,5.6,31.0,636.0,492.95,369.8
2018,7,10,16,15,858.5,81.5,5.65,30.2,587.5,437.67,325.8
2018,7,10,16,30,843.0,78.0,5.7,29.4,539.0,383.03,280.83
2018,7,10,16,45,821.5,74.5,5.7,28.6,488.5,324.03,231.37
2018,7,10,17,0,800.0,71.0,5.7,27.8,438.0,269.99,184.91
2018,7,10,17,15,770.5,67.5,5.65,26.75,386.5,216.29,139.23
2018,7,10,17,30,741.0,64.0,5.6,25.7,335.0,165.67,97.53
2018,7,10,17,45,700.0,59.0,5.55,24.65,284.0,115.84,60.74
2018,7,10,18,0,659.0,54.0,5.5,23.6,233.0,70.7,34.72
2018,7,10,18,15,597.5,48.5,5.35,22.65,185.5,32.82,22.74
2018,7,10,18,30,536.0,43.0,5.2,21.7,138.0,30.64,20.68
2018,7,10,18,45,437.5,35.5,5.1,20.7,97.0,26.55,16.71
2018,7,10,19,0,339.0,28.0,5.0,19.7,56.0,22.26,10.57
2018,7,10,19,15,195.0,16.5,4.95,19.15,30.5,16.22,0.0
2018,7,10,19,30,51.0,5.0,4.9,18.6,5.0,4.91,0.0
2018,7,10,19,45,25.5,2.5,4.85,18.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.6,13.9,10.0,16.88,0.0
2018,7,11,5,15,242.5,19.0,2.7,14.55,39.0,55.43,0.0
2018,7,11,5,30,391.0,29.0,2.8,15.2,68.0,111.61,66.01
2018,7,11,5,45,480.5,35.5,2.85,15.8,110.0,161.67,110.84
2018,7,11,6,0,570.0,42.0,2.9,16.4,152.0,220.38,162.15
2018,7,11,6,15,626.5,47.5,2.85,17.1,200.5,276.88,212.61
2018,7,11,6,30,683.0,53.0,2.8,17.8,249.0,338.82,266.56
2018,7,11,6,45,722.0,56.5,2.7,18.5,300.0,395.81,315.16
2018,7,11,7,0,761.0,60.0,2.6,19.2,351.0,455.82,364.32
2018,7,11,7,15,788.5,63.0,2.55,20.05,402.0,511.67,408.28
2018,7,11,7,30,816.0,66.0,2.5,20.9,453.0,566.23,449.59
2018,7,11,7,45,836.5,69.5,2.45,21.75,503.5,620.23,488.74
2018,7,11,8,0,857.0,73.0,2.4,22.6,554.0,674.31,525.24
2018,7,11,8,15,872.5,75.0,2.35,23.45,601.5,722.87,555.9
2018,7,11,8,30,888.0,77.0,2.3,24.3,649.0,770.56,585.14
2018,7,11,8,45,900.0,79.0,2.25,25.15,693.0,814.28,610.9
