Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,21,5,15,85.5,16.0,2.9,17.35,22.0,26.09,0.0
2018,7,21,5,30,156.0,29.0,3.0,17.8,41.0,63.65,31.02
2018,7,21,5,45,240.5,42.5,3.1,18.3,76.5,107.25,72.28
2018,7,21,6,0,325.0,56.0,3.2,18.8,112.0,158.72,115.64
2018,7,21,6,15,389.5,66.0,3.2,19.45,155.0,208.73,158.85
2018,7,21,6,30,454.0,76.0,3.2,20.1,198.0,267.38,208.88
2018,7,21,6,45,469.0,89.0,3.2,20.75,238.0,310.05,245.67
2018,7,21,7,0,484.0,102.0,3.2,21.4,278.0,355.64,283.48
2018,7,21,7,15,426.5,129.5,3.25,22.1,302.0,378.56,301.7
2018,7,21,7,30,369.0,157.0,3.3,22.8,326.0,394.93,313.55
2018,7,21,7,45,514.5,138.5,3.35,23.55,403.5,484.56,383.53
2018,7,21,8,0,660.0,120.0,3.4,24.3,481.0,589.84,462.97
2018,7,21,8,15,687.5,122.5,3.45,25.0,528.0,640.11,498.37
2018,7,21,8,30,715.0,125.0,3.5,25.7,575.0,690.84,532.73
2018,7,21,8,45,731.0,129.0,3.55,26.45,617.5,731.97,558.9
2018,7,21,9,0,747.0,133.0,3.6,27.2,660.0,774.32,585.52
2018,7,21,9,15,752.5,140.0,3.7,27.8,696.5,809.57,607.39
2018,7,21,9,30,758.0,147.0,3.8,28.4,733.0,842.75,627.67
2018,7,21,9,45,758.5,155.0,3.85,29.0,763.5,870.17,643.64
2018,7,21,10,0,759.0,163.0,3.9,29.6,794.0,894.98,657.79
2018,7,21,10,15,727.0,186.5,4.0,30.1,807.5,906.0,663.23
2018,7,21,10,30,695.0,210.0,4.1,30.6,821.0,909.8,664.05
2018,7,21,10,45,692.5,216.0,4.2,31.05,837.5,920.55,669.75
2018,7,21,11,0,690.0,222.0,4.3,31.5,854.0,928.59,673.69
2018,7,21,11,15,742.0,197.0,4.45,31.8,886.5,951.89,688.4
2018,7,21,11,30,794.0,172.0,4.6,32.1,919.0,977.55,704.56
2018,7,21,11,45,796.0,172.5,4.7,32.4,926.0,976.52,703.03
2018,7,21,12,0,798.0,173.0,4.8,32.7,933.0,972.55,700.19
2018,7,21,12,15,806.5,166.5,4.9,32.8,934.5,964.94,695.66
2018,7,21,12,30,815.0,160.0,5.0,32.9,936.0,954.34,689.24
2018,7,21,12,45,813.5,158.0,5.1,33.0,927.0,935.76,677.61
2018,7,21,13,0,812.0,156.0,5.2,33.1,918.0,914.5,664.25
2018,7,21,13,15,820.5,149.5,5.25,33.0,908.5,895.24,652.45
2018,7,21,13,30,829.0,143.0,5.3,32.9,899.0,870.49,636.94
2018,7,21,13,45,825.0,140.5,5.35,32.8,877.5,839.21,616.97
2018,7,21,14,0,821.0,138.0,5.4,32.7,856.0,805.77,595.4
2018,7,21,14,15,814.5,135.5,5.45,32.45,828.0,769.15,571.82
2018,7,21,14,30,808.0,133.0,5.5,32.2,800.0,729.51,545.88
2018,7,21,14,45,768.0,143.5,5.5,32.0,756.0,677.37,509.54
2018,7,21,15,0,728.0,154.0,5.5,31.8,712.0,625.52,471.71
2018,7,21,15,15,747.5,137.5,5.5,31.8,684.0,588.69,444.62
2018,7,21,15,30,767.0,121.0,5.5,31.8,656.0,547.61,413.58
2018,7,21,15,45,752.5,117.0,5.55,30.95,613.5,497.63,376.15
2018,7,21,16,0,738.0,113.0,5.6,30.1,571.0,447.97,337.71
2018,7,21,16,15,720.0,108.5,5.6,29.5,525.5,394.63,294.94
2018,7,21,16,30,702.0,104.0,5.6,28.9,480.0,344.47,253.41
2018,7,21,16,45,677.0,98.5,5.6,28.25,432.0,292.59,209.86
2018,7,21,17,0,652.0,93.0,5.6,27.6,384.0,243.01,167.66
2018,7,21,17,15,616.5,87.5,5.5,26.8,335.5,193.84,126.57
2018,7,21,17,30,581.0,82.0,5.4,26.0,287.0,148.5,90.21
2018,7,21,17,45,533.5,74.5,5.3,25.15,239.5,104.32,58.78
2018,7,21,18,0,486.0,67.0,5.2,24.3,192.0,65.57,37.53
2018,7,21,18,15,418.0,58.0,5.0,23.55,148.5,41.88,30.34
2018,7,21,18,30,350.0,49.0,4.8,22.8,105.0,37.13,25.93
2018,7,21,18,45,257.5,37.0,4.65,22.05,70.5,28.38,17.7
2018,7,21,19,0,165.0,25.0,4.5,21.3,36.0,19.63,4.07
2018,7,21,19,15,87.0,13.5,4.45,20.85,19.0,13.27,0.0
2018,7,21,19,30,9.0,2.0,4.4,20.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,4.35,19.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,19.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,18.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.6,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.7,2.0,0.0,0.0
2018,7,22,5,15,103.5,14.5,3.05,17.15,22.0,26.64,0.0
2018,7,22,5,30,195.0,27.0,3.1,17.6,42.0,67.65,30.96
2018,7,22,5,45,213.5,39.5,3.2,18.1,67.0,97.5,65.28
2018,7,22,6,0,232.0,52.0,3.3,18.6,92.0,127.8,93.07
2018,7,22,6,15,354.0,61.0,3.3,19.15,144.5,190.84,145.21
2018,7,22,6,30,476.0,70.0,3.3,19.7,197.0,269.08,210.36
2018,7,22,6,45,541.5,74.5,3.25,20.25,248.0,328.22,260.35
2018,7,22,7,0,607.0,79.0,3.2,20.8,299.0,393.33,313.95
2018,7,22,7,15,641.0,84.5,3.25,21.45,348.0,448.17,358.06
2018,7,22,7,30,675.0,90.0,3.3,22.1,397.0,505.22,402.5
2018,7,22,7,45,700.5,94.5,3.4,22.75,445.5,557.65,442.18
2018,7,22,8,0,726.0,99.0,3.5,23.4,494.0,609.42,480.28
2018,7,22,8,15,746.0,102.0,3.55,24.0,540.0,657.54,513.96
2018,7,22,8,30,766.0,105.0,3.6,24.6,586.0,705.38,545.83
2018,7,22,8,45,781.0,108.0,3.65,25.25,629.0,748.71,573.79
2018,7,22,9,0,796.0,111.0,3.7,25.9,672.0,790.87,600.5
2018,7,22,9,15,807.0,114.0,3.75,26.4,710.5,828.17,623.82
2018,7,22,9,30,818.0,117.0,3.8,26.9,749.0,858.72,642.28
2018,7,22,9,45,826.0,120.0,3.85,27.45,782.5,889.15,660.44
2018,7,22,10,0,834.0,123.0,3.9,28.0,816.0,917.2,676.85
2018,7,22,10,15,840.5,125.0,4.0,28.35,843.5,940.23,690.66
2018,7,22,10,30,847.0,127.0,4.1,28.7,871.0,960.53,702.71
2018,7,22,10,45,851.0,129.0,4.15,29.1,892.0,975.53,710.88
2018,7,22,11,0,855.0,131.0,4.2,29.5,913.0,987.54,717.19
2018,7,22,11,15,858.0,131.5,4.3,29.75,927.0,993.97,720.65
2018,7,22,11,30,861.0,132.0,4.4,30.0,941.0,997.3,722.23
2018,7,22,11,45,862.0,133.0,4.5,30.25,948.0,996.03,720.92
2018,7,22,12,0,863.0,134.0,4.6,30.5,955.0,991.67,717.72
2018,7,22,12,15,866.5,131.5,4.65,30.65,955.5,983.18,711.97
2018,7,22,12,30,870.0,129.0,4.7,30.8,956.0,971.63,704.39
2018,7,22,12,45,873.0,125.5,4.8,31.0,949.5,955.57,694.24
2018,7,22,13,0,876.0,122.0,4.9,31.2,943.0,936.5,682.15
2018,7,22,13,15,872.5,121.5,5.0,31.2,928.0,911.54,666.67
2018,7,22,13,30,869.0,121.0,5.1,31.2,913.0,883.97,649.38
2018,7,22,13,45,864.5,119.5,5.2,31.2,891.0,852.11,629.06
2018,7,22,14,0,860.0,118.0,5.3,31.2,869.0,817.99,607.03
2018,7,22,14,15,853.0,116.0,5.4,30.95,840.5,779.33,582.23
2018,7,22,14,30,846.0,114.0,5.5,30.7,812.0,738.91,555.88
2018,7,22,14,45,837.5,112.0,5.55,30.4,778.0,695.86,527.23
2018,7,22,15,0,829.0,110.0,5.6,30.1,744.0,651.57,495.78
2018,7,22,15,15,817.0,108.0,5.6,30.1,705.0,604.08,460.08
2018,7,22,15,30,805.0,106.0,5.6,30.1,666.0,554.3,421.92
2018,7,22,15,45,789.5,103.0,5.65,29.15,622.5,502.93,383.2
2018,7,22,16,0,774.0,100.0,5.7,28.2,579.0,451.89,343.38
2018,7,22,16,15,754.0,96.5,5.7,27.6,532.0,399.11,300.42
2018,7,22,16,30,734.0,93.0,5.7,27.0,485.0,347.6,257.31
2018,7,22,16,45,707.5,89.0,5.7,26.45,436.5,295.16,212.65
2018,7,22,17,0,681.0,85.0,5.7,25.9,388.0,242.47,167.43
2018,7,22,17,15,646.5,80.0,5.6,25.25,339.0,192.39,125.01
2018,7,22,17,30,612.0,75.0,5.5,24.6,290.0,146.0,87.4
2018,7,22,17,45,564.0,68.5,5.4,23.95,242.0,100.98,55.3
2018,7,22,18,0,516.0,62.0,5.3,23.3,194.0,61.42,34.01
2018,7,22,18,15,448.0,54.0,5.2,22.7,150.0,38.42,27.47
2018,7,22,18,30,380.0,46.0,5.1,22.1,106.0,34.42,23.68
2018,7,22,18,45,283.0,35.0,4.95,21.5,71.0,27.21,16.71
2018,7,22,19,0,186.0,24.0,4.8,20.9,36.0,18.84,2.7
2018,7,22,19,15,98.5,13.0,4.75,20.55,19.0,12.78,0.0
2018,7,22,19,30,11.0,2.0,4.7,20.2,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,4.7,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.3,15.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,7,23,5,15,132.5,14.0,3.4,16.05,23.0,29.43,0.0
2018,7,23,5,30,247.0,26.0,3.5,16.6,44.0,75.18,32.37
2018,7,23,5,45,345.5,35.0,3.55,17.1,81.5,123.0,81.08
2018,7,23,6,0,444.0,44.0,3.6,17.6,119.0,179.46,129.46
2018,7,23,6,15,509.5,51.0,3.65,18.25,164.5,233.29,177.05
2018,7,23,6,30,575.0,58.0,3.7,18.9,210.0,293.76,229.77
2018,7,23,6,45,620.5,63.0,3.75,19.6,259.0,349.58,277.94
2018,7,23,7,0,666.0,68.0,3.8,20.3,308.0,409.32,327.81
2018,7,23,7,15,698.5,72.0,3.8,21.05,358.0,463.55,371.73
2018,7,23,7,30,731.0,76.0,3.8,21.8,408.0,520.77,416.41
2018,7,23,7,45,755.5,80.0,3.8,22.6,457.5,574.57,456.86
2018,7,23,8,0,780.0,84.0,3.8,23.4,507.0,628.97,496.42
2018,7,23,8,15,798.5,86.5,3.85,24.25,554.0,677.68,529.09
2018,7,23,8,30,817.0,89.0,3.9,25.1,601.0,722.2,557.86
2018,7,23,8,45,831.5,91.0,3.9,25.95,644.5,765.73,585.2
2018,7,23,9,0,846.0,93.0,3.9,26.8,688.0,807.97,611.1
2018,7,23,9,15,859.0,94.5,3.95,27.55,728.0,846.84,634.69
2018,7,23,9,30,872.0,96.0,4.0,28.3,768.0,883.83,656.68
2018,7,23,9,45,883.0,96.0,4.05,29.05,802.5,915.29,674.69
2018,7,23,10,0,894.0,96.0,4.1,29.8,837.0,944.36,690.97
2018,7,23,10,15,899.5,97.5,4.15,30.35,865.0,967.2,703.6
2018,7,23,10,30,905.0,99.0,4.2,30.9,893.0,987.09,714.31
2018,7,23,10,45,909.5,100.0,4.2,31.5,914.5,1002.41,721.66
2018,7,23,11,0,914.0,101.0,4.2,32.1,936.0,1014.56,727.01
2018,7,23,11,15,916.5,102.0,4.3,32.45,950.5,1021.48,730.42
2018,7,23,11,30,919.0,103.0,4.4,32.8,965.0,1025.09,731.83
2018,7,23,11,45,919.5,104.5,4.45,33.15,972.5,1023.9,730.0
2018,7,23,12,0,920.0,106.0,4.5,33.5,980.0,1019.38,726.19
2018,7,23,12,15,917.5,108.0,4.65,33.5,979.5,1009.16,720.41
2018,7,23,12,30,915.0,110.0,4.8,33.5,979.0,995.76,712.78
2018,7,23,12,45,910.0,112.5,4.9,33.55,970.5,977.4,701.76
2018,7,23,13,0,905.0,115.0,5.0,33.6,962.0,956.14,688.84
2018,7,23,13,15,903.0,114.0,5.15,33.35,947.5,931.36,674.76
2018,7,23,13,30,901.0,113.0,5.3,33.1,933.0,903.82,658.67
2018,7,23,13,45,897.5,111.5,5.4,32.85,911.5,871.86,639.14
2018,7,23,14,0,894.0,110.0,5.5,32.6,890.0,837.48,617.77
2018,7,23,14,15,888.5,108.0,5.55,32.25,861.5,798.77,593.19
2018,7,23,14,30,883.0,106.0,5.6,31.9,833.0,758.1,566.95
2018,7,23,14,45,875.5,103.5,5.7,31.6,798.5,713.77,537.84
2018,7,23,15,0,868.0,101.0,5.8,31.3,764.0,668.03,506.13
2018,7,23,15,15,857.0,98.5,5.8,31.3,724.0,618.93,469.4
2018,7,23,15,30,846.0,96.0,5.8,31.3,684.0,569.15,431.31
2018,7,23,15,45,831.5,94.0,5.7,30.45,640.0,517.58,392.1
2018,7,23,16,0,817.0,92.0,5.6,29.6,596.0,463.61,349.89
2018,7,23,16,15,798.0,89.0,5.5,28.9,548.5,409.48,306.05
2018,7,23,16,30,779.0,86.0,5.4,28.2,501.0,356.47,261.84
2018,7,23,16,45,753.0,83.0,5.3,27.5,451.5,302.67,216.2
2018,7,23,17,0,727.0,80.0,5.2,26.8,402.0,251.22,171.95
2018,7,23,17,15,693.0,75.0,5.1,26.05,351.0,198.94,127.84
2018,7,23,17,30,659.0,70.0,5.0,25.3,300.0,147.4,86.25
2018,7,23,17,45,607.0,64.5,4.85,24.55,250.0,100.36,53.14
2018,7,23,18,0,555.0,59.0,4.7,23.8,200.0,59.21,31.75
2018,7,23,18,15,466.0,51.5,4.65,23.1,151.5,36.35,25.64
2018,7,23,18,30,377.0,44.0,4.6,22.4,103.0,32.68,22.15
2018,7,23,18,45,279.5,33.5,4.5,21.75,68.5,25.88,15.52
2018,7,23,19,0,182.0,23.0,4.4,21.1,34.0,18.05,1.19
2018,7,23,19,15,97.5,12.5,4.35,20.65,18.0,12.29,0.0
2018,7,23,19,30,13.0,2.0,4.3,20.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,4.3,19.75,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.45,16.2,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.3,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,3.55,16.75,22.0,27.98,0.0
2018,7,24,5,30,236.0,25.0,3.6,17.2,42.0,71.66,28.41
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.5,120.29,78.81
2018,7,24,6,0,435.0,45.0,3.7,18.1,117.0,177.44,127.63
2018,7,24,6,15,502.5,52.0,3.7,18.75,163.0,231.43,175.18
2018,7,24,6,30,570.0,59.0,3.7,19.4,209.0,292.27,228.04
2018,7,24,6,45,616.5,64.5,3.7,20.05,258.5,348.82,276.72
2018,7,24,7,0,663.0,70.0,3.7,20.7,308.0,409.41,327.16
2018,7,24,7,15,697.5,74.0,3.7,21.4,358.5,464.49,371.72
2018,7,24,7,30,732.0,78.0,3.7,22.1,409.0,522.87,417.27
2018,7,24,7,45,757.5,81.0,3.65,22.8,458.5,576.27,457.41
2018,7,24,8,0,783.0,84.0,3.6,23.5,508.0,630.36,496.72
2018,7,24,8,15,802.5,86.5,3.6,24.3,555.5,679.95,529.89
2018,7,24,8,30,822.0,89.0,3.6,25.1,603.0,725.4,559.13
2018,7,24,8,45,838.0,90.5,3.65,25.95,647.0,769.8,587.12
2018,7,24,9,0,854.0,92.0,3.7,26.8,691.0,812.99,613.75
2018,7,24,9,15,861.0,96.5,3.8,27.5,730.0,850.23,636.46
2018,7,24,9,30,868.0,101.0,3.9,28.2,769.0,885.2,657.41
2018,7,24,9,45,871.0,106.0,3.95,28.9,802.0,914.61,674.17
2018,7,24,10,0,874.0,111.0,4.0,29.6,835.0,941.22,688.96
2018,7,24,10,15,881.5,111.5,4.1,30.1,863.0,964.47,702.31
2018,7,24,10,30,889.0,112.0,4.2,30.6,891.0,984.91,713.83
2018,7,24,10,45,895.0,113.0,4.3,31.15,913.5,1001.46,722.69
2018,7,24,11,0,901.0,114.0,4.4,31.7,936.0,1014.9,729.61
2018,7,24,11,15,905.0,114.0,4.45,32.05,951.0,1022.14,732.93
2018,7,24,11,30,909.0,114.0,4.5,32.4,966.0,1026.13,734.29
2018,7,24,11,45,911.5,114.0,4.55,32.75,973.5,1025.33,732.71
2018,7,24,12,0,914.0,114.0,4.6,33.1,981.0,1021.25,729.15
2018,7,24,12,15,913.0,114.5,4.75,33.2,980.5,1010.97,723.0
2018,7,24,12,30,912.0,115.0,4.9,33.3,980.0,997.51,715.33
2018,7,24,12,45,910.0,115.0,5.0,33.35,972.0,979.51,704.49
2018,7,24,13,0,908.0,115.0,5.1,33.4,964.0,958.52,691.7
2018,7,24,13,15,906.0,114.0,5.2,33.25,949.5,933.65,676.9
2018,7,24,13,30,904.0,113.0,5.3,33.1,935.0,905.99,660.15
2018,7,24,13,45,899.5,112.0,5.4,33.0,913.0,873.55,639.92
2018,7,24,14,0,895.0,111.0,5.5,32.9,891.0,838.73,617.89
2018,7,24,14,15,889.5,109.0,5.55,32.6,862.5,799.95,593.18
2018,7,24,14,30,884.0,107.0,5.6,32.3,834.0,759.19,566.81
2018,7,24,14,45,876.0,105.0,5.65,32.0,799.5,714.9,537.62
2018,7,24,15,0,868.0,103.0,5.7,31.7,765.0,669.22,505.79
2018,7,24,15,15,856.5,101.0,5.7,31.7,725.0,620.23,469.23
2018,7,24,15,30,845.0,99.0,5.7,31.7,685.0,570.6,431.34
2018,7,24,15,45,831.5,96.0,5.75,30.6,641.0,518.6,392.61
2018,7,24,16,0,818.0,93.0,5.8,29.5,597.0,464.14,350.62
2018,7,24,16,15,801.0,89.0,5.75,28.85,549.5,409.81,306.51
2018,7,24,16,30,784.0,85.0,5.7,28.2,502.0,356.4,261.85
2018,7,24,16,45,760.5,81.5,5.65,27.55,452.5,302.61,216.02
2018,7,24,17,0,737.0,78.0,5.6,26.9,403.0,250.9,171.35
2018,7,24,17,15,704.5,73.0,5.5,26.15,352.5,198.35,126.88
2018,7,24,17,30,672.0,68.0,5.4,25.4,302.0,146.49,84.97
2018,7,24,17,45,626.0,62.5,5.25,24.7,252.5,99.27,51.69
2018,7,24,18,0,580.0,57.0,5.1,24.0,203.0,57.29,30.16
2018,7,24,18,15,511.0,50.0,5.0,23.3,157.0,35.2,24.61
2018,7,24,18,30,442.0,43.0,4.9,22.6,111.0,31.92,21.46
2018,7,24,18,45,329.5,33.0,4.75,21.9,73.5,25.56,15.15
2018,7,24,19,0,217.0,23.0,4.6,21.2,36.0,18.74,0.0
2018,7,24,19,15,108.5,11.5,4.6,20.85,18.0,11.3,0.0
2018,7,24,19,30,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.55,20.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,19.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.3,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.25,15.6,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,15.7,2.0,0.0,0.0
2018,7,25,5,15,166.5,13.0,3.3,16.2,23.0,31.98,0.0
2018,7,25,5,30,309.0,23.0,3.3,16.7,44.0,81.3,29.13
2018,7,25,5,45,412.5,30.5,3.3,17.25,83.5,132.2,85.32
2018,7,25,6,0,516.0,38.0,3.3,17.8,123.0,191.67,136.71
2018,7,25,6,15,580.0,43.5,3.25,18.65,170.0,246.0,185.14
2018,7,25,6,30,644.0,49.0,3.2,19.5,217.0,307.91,239.15
2018,7,25,6,45,686.0,54.0,3.15,20.35,267.5,365.78,288.87
2018,7,25,7,0,728.0,59.0,3.1,21.2,318.0,427.14,339.55
2018,7,25,7,15,757.5,62.5,3.05,22.35,369.0,483.26,383.9
2018,7,25,7,30,787.0,66.0,3.0,23.5,420.0,540.98,427.57
2018,7,25,7,45,808.5,69.0,2.95,24.65,470.0,591.46,464.14
2018,7,25,8,0,830.0,72.0,2.9,25.8,520.0,644.88,500.77
2018,7,25,8,15,846.0,75.0,2.95,26.75,567.5,694.31,532.65
2018,7,25,8,30,862.0,78.0,3.0,27.7,615.0,742.97,563.24
2018,7,25,8,45,874.0,81.0,3.0,28.7,659.5,787.39,589.85
2018,7,25,9,0,886.0,84.0,3.0,29.7,704.0,830.22,614.81
2018,7,25,9,15,893.0,87.5,3.05,30.65,743.0,867.46,635.96
2018,7,25,9,30,900.0,91.0,3.1,31.6,782.0,902.35,655.26
2018,7,25,9,45,903.5,94.5,3.1,32.6,815.0,931.51,670.11
2018,7,25,10,0,907.0,98.0,3.1,33.6,848.0,957.81,682.96
2018,7,25,10,15,913.0,99.5,3.2,34.4,876.5,981.4,695.26
2018,7,25,10,30,919.0,101.0,3.3,35.2,905.0,1002.01,705.65
2018,7,25,10,45,923.5,102.5,3.35,36.05,927.5,1018.04,712.67
2018,7,25,11,0,928.0,104.0,3.4,36.9,950.0,1030.84,717.72
2018,7,25,11,15,930.0,105.5,3.55,37.5,964.5,1037.83,720.74
2018,7,25,11,30,932.0,107.0,3.7,38.1,979.0,1041.46,721.78
2018,7,25,11,45,932.5,108.0,3.85,38.65,986.0,1039.68,719.73
2018,7,25,12,0,933.0,109.0,4.0,39.2,993.0,1034.54,715.71
2018,7,25,12,15,933.5,108.5,4.15,39.3,993.0,1024.55,710.11
2018,7,25,12,30,934.0,108.0,4.3,39.4,993.0,1011.29,702.54
2018,7,25,12,45,933.0,108.0,4.5,39.45,985.5,993.88,692.81
2018,7,25,13,0,932.0,108.0,4.7,39.5,978.0,973.36,681.08
2018,7,25,13,15,928.5,107.0,4.85,39.25,962.0,946.58,665.92
2018,7,25,13,30,925.0,106.0,5.0,39.0,946.0,917.01,649.17
2018,7,25,13,45,910.5,111.0,5.2,38.8,921.0,881.34,628.44
2018,7,25,14,0,896.0,116.0,5.4,38.6,896.0,843.8,606.12
2018,7,25,14,15,865.0,127.0,5.5,38.1,859.5,797.54,577.83
2018,7,25,14,30,834.0,138.0,5.6,37.6,823.0,751.47,549.18
2018,7,25,14,45,822.5,135.5,5.7,37.1,786.5,705.61,519.61
2018,7,25,15,0,811.0,133.0,5.8,36.6,750.0,658.81,487.53
2018,7,25,15,15,830.0,116.5,5.8,36.6,718.5,616.57,457.03
2018,7,25,15,30,849.0,100.0,5.8,36.6,687.0,572.93,424.53
2018,7,25,15,45,840.0,95.5,5.95,35.1,644.0,521.6,387.89
2018,7,25,16,0,831.0,91.0,6.1,33.6,601.0,467.35,347.47
2018,7,25,16,15,813.5,87.5,6.1,32.35,553.5,412.57,304.41
2018,7,25,16,30,796.0,84.0,6.1,31.1,506.0,358.75,260.57
2018,7,25,16,45,771.0,80.5,6.1,29.8,455.5,303.84,214.87
2018,7,25,17,0,746.0,77.0,6.1,28.5,405.0,251.15,170.2
2018,7,25,17,15,712.0,72.5,5.95,27.2,353.5,198.27,125.98
2018,7,25,17,30,678.0,68.0,5.8,25.9,302.0,146.23,84.37
2018,7,25,17,45,627.0,62.5,5.7,24.65,251.5,98.29,51.07
2018,7,25,18,0,576.0,57.0,5.6,23.4,201.0,56.15,29.92
2018,7,25,18,15,505.0,50.0,5.4,22.65,155.0,35.33,24.78
2018,7,25,18,30,434.0,43.0,5.2,21.9,109.0,32.07,21.63
2018,7,25,18,45,316.0,32.5,5.05,21.2,71.5,25.22,14.82
2018,7,25,19,0,198.0,22.0,4.9,20.5,34.0,17.86,0.0
2018,7,25,19,15,99.0,11.0,4.75,20.2,17.0,10.81,0.0
2018,7,25,19,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.35,19.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.3,18.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.4,15.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.4,15.9,2.0,0.0,0.0
2018,7,26,5,15,94.5,13.5,3.35,16.3,19.5,24.03,0.0
2018,7,26,5,30,179.0,25.0,3.3,16.7,37.0,60.71,19.17
2018,7,26,5,45,281.0,36.5,3.3,17.1,73.5,108.83,71.17
2018,7,26,6,0,383.0,48.0,3.3,17.5,110.0,165.09,118.93
2018,7,26,6,15,454.0,57.0,3.25,18.3,156.0,219.57,166.35
2018,7,26,6,30,525.0,66.0,3.2,19.1,202.0,281.32,219.47
2018,7,26,6,45,571.0,73.5,3.2,19.85,251.0,337.57,267.55
2018,7,26,7,0,617.0,81.0,3.2,20.6,300.0,397.86,317.39
2018,7,26,7,15,651.0,87.5,3.15,21.5,350.5,454.35,362.38
2018,7,26,7,30,685.0,94.0,3.1,22.4,401.0,513.04,407.39
2018,7,26,7,45,709.0,99.5,3.05,23.3,450.0,566.2,446.59
2018,7,26,8,0,733.0,105.0,3.0,24.2,499.0,620.02,484.86
2018,7,26,8,15,752.0,110.0,3.05,25.0,546.5,668.24,518.16
2018,7,26,8,30,771.0,115.0,3.1,25.8,594.0,717.86,550.4
2018,7,26,8,45,784.5,119.5,3.15,26.65,637.5,761.94,577.94
2018,7,26,9,0,798.0,124.0,3.2,27.5,681.0,804.72,604.1
2018,7,26,9,15,803.0,131.5,3.25,28.3,719.5,841.88,626.11
2018,7,26,9,30,808.0,139.0,3.3,29.1,758.0,876.77,646.33
2018,7,26,9,45,807.5,147.5,3.35,29.95,790.0,905.27,661.93
2018,7,26,10,0,807.0,156.0,3.4,30.8,822.0,930.94,675.56
2018,7,26,10,15,814.0,159.0,3.5,31.35,850.5,955.09,689.28
2018,7,26,10,30,821.0,162.0,3.6,31.9,879.0,976.55,701.24
2018,7,26,10,45,825.5,164.5,3.75,32.5,900.5,992.21,709.66
2018,7,26,11,0,830.0,167.0,3.9,33.1,922.0,1004.89,716.26
2018,7,26,11,15,835.0,167.5,4.05,33.4,937.5,1012.96,720.86
2018,7,26,11,30,840.0,168.0,4.2,33.7,953.0,1017.94,723.6
2018,7,26,11,45,842.5,167.5,4.4,33.95,960.0,1016.28,722.64
2018,7,26,12,0,845.0,167.0,4.6,34.2,967.0,1011.5,719.77
2018,7,26,12,15,847.5,166.0,4.75,34.15,968.0,1003.1,715.21
2018,7,26,12,30,850.0,165.0,4.9,34.1,969.0,991.64,709.27
2018,7,26,12,45,851.5,163.0,5.05,34.05,962.5,975.18,700.09
2018,7,26,13,0,853.0,161.0,5.2,34.0,956.0,955.8,688.96
2018,7,26,13,15,852.0,158.0,5.3,33.7,941.5,930.29,674.13
2018,7,26,13,30,851.0,155.0,5.4,33.4,927.0,902.13,657.42
2018,7,26,13,45,843.0,155.0,5.55,33.1,903.5,868.45,637.09
2018,7,26,14,0,835.0,155.0,5.7,32.8,880.0,832.76,615.11
2018,7,26,14,15,820.5,156.0,5.75,32.2,848.5,791.18,589.05
2018,7,26,14,30,806.0,157.0,5.8,31.6,817.0,748.46,561.8
2018,7,26,14,45,813.5,145.0,5.85,31.0,787.0,707.75,534.61
2018,7,26,15,0,821.0,133.0,5.9,30.4,757.0,664.61,504.67
2018,7,26,15,15,808.0,130.0,5.9,30.4,716.5,615.22,467.64
2018,7,26,15,30,795.0,127.0,5.9,30.4,676.0,565.47,429.53
2018,7,26,15,45,781.5,122.0,5.9,28.9,632.0,513.47,391.23
2018,7,26,16,0,768.0,117.0,5.9,27.4,588.0,461.65,351.53
2018,7,26,16,15,752.0,111.0,5.85,26.6,541.0,408.29,308.21
2018,7,26,16,30,736.0,105.0,5.8,25.8,494.0,353.23,262.37
2018,7,26,16,45,712.0,99.5,5.7,24.95,444.5,299.69,216.8
2018,7,26,17,0,688.0,94.0,5.6,24.1,395.0,248.34,172.49
2018,7,26,17,15,653.5,87.0,5.5,23.25,344.0,196.04,128.28
2018,7,26,17,30,619.0,80.0,5.4,22.4,293.0,147.49,89.08
2018,7,26,17,45,571.5,72.0,5.3,21.5,243.5,100.93,56.23
2018,7,26,18,0,524.0,64.0,5.2,20.6,194.0,59.83,34.86
2018,7,26,18,15,454.5,55.0,5.05,20.05,149.0,39.94,29.05
2018,7,26,18,30,385.0,46.0,4.9,19.5,104.0,35.08,24.42
2018,7,26,18,45,279.5,34.0,4.8,18.95,68.0,26.88,16.21
2018,7,26,19,0,174.0,22.0,4.7,18.4,32.0,17.37,0.0
2018,7,26,19,15,87.0,11.0,4.65,18.1,16.0,10.81,0.0
2018,7,26,19,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.1,14.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.1,14.3,1.0,0.0,0.0
2018,7,27,5,15,87.5,12.0,4.15,14.85,17.5,21.64,0.0
2018,7,27,5,30,165.0,23.0,4.2,15.4,34.0,55.69,14.38
2018,7,27,5,45,249.0,37.0,4.25,15.9,69.0,101.51,66.52
2018,7,27,6,0,333.0,51.0,4.3,16.4,104.0,153.2,111.1
2018,7,27,6,15,393.0,63.5,4.25,17.1,148.0,204.5,156.16
2018,7,27,6,30,453.0,76.0,4.2,17.8,192.0,262.1,206.2
2018,7,27,6,45,492.5,88.0,4.2,18.45,239.5,318.24,254.45
2018,7,27,7,0,532.0,100.0,4.2,19.1,287.0,376.26,302.9
2018,7,27,7,15,565.0,109.0,4.15,19.75,336.0,430.85,347.22
2018,7,27,7,30,598.0,118.0,4.1,20.4,385.0,487.65,391.87
2018,7,27,7,45,621.0,127.5,4.05,21.0,433.5,540.62,432.17
2018,7,27,8,0,644.0,137.0,4.0,21.6,482.0,594.3,471.78
2018,7,27,8,15,663.5,145.0,4.0,22.3,529.0,644.32,507.47
2018,7,27,8,30,683.0,153.0,4.0,23.0,576.0,694.2,542.1
2018,7,27,8,45,697.0,160.0,4.0,23.65,619.0,738.26,571.57
2018,7,27,9,0,711.0,167.0,4.0,24.3,662.0,781.25,599.08
2018,7,27,9,15,742.0,164.0,4.05,24.9,707.0,826.82,628.25
2018,7,27,9,30,773.0,161.0,4.1,25.5,752.0,868.5,654.29
2018,7,27,9,45,806.0,152.0,4.15,26.1,793.0,908.27,678.7
2018,7,27,10,0,839.0,143.0,4.2,26.7,834.0,946.71,701.94
2018,7,27,10,15,846.0,145.5,4.3,27.2,863.0,970.98,716.04
2018,7,27,10,30,853.0,148.0,4.4,27.7,892.0,992.45,728.37
2018,7,27,10,45,856.5,150.5,4.5,28.15,913.0,1007.58,736.68
2018,7,27,11,0,860.0,153.0,4.6,28.6,934.0,1019.6,743.07
2018,7,27,11,15,862.5,155.0,4.7,28.9,949.0,1020.72,743.02
2018,7,27,11,30,865.0,157.0,4.8,29.2,964.0,1024.92,745.31
2018,7,27,11,45,866.0,157.5,4.85,29.45,971.0,1022.97,743.38
2018,7,27,12,0,867.0,158.0,4.9,29.7,978.0,1017.89,739.54
2018,7,27,12,15,878.0,151.0,5.0,29.8,981.0,1012.06,736.2
2018,7,27,12,30,889.0,144.0,5.1,29.9,984.0,1002.95,730.77
2018,7,27,12,45,902.5,134.0,5.15,30.05,980.5,989.91,722.31
2018,7,27,13,0,916.0,124.0,5.2,30.2,977.0,973.39,711.63
2018,7,27,13,15,913.0,123.0,5.3,30.1,961.5,947.28,695.64
2018,7,27,13,30,910.0,122.0,5.4,30.0,946.0,918.41,677.74
2018,7,27,13,45,905.0,121.0,5.5,29.9,923.5,885.2,656.75
2018,7,27,14,0,900.0,120.0,5.6,29.8,901.0,849.62,633.93
2018,7,27,14,15,894.0,118.5,5.65,29.45,872.0,810.57,608.86
2018,7,27,14,30,888.0,117.0,5.7,29.1,843.0,769.56,582.12
2018,7,27,14,45,879.0,115.0,5.7,28.7,807.5,724.22,551.86
2018,7,27,15,0,870.0,113.0,5.7,28.3,772.0,677.55,518.51
2018,7,27,15,15,858.0,110.0,5.7,28.3,731.0,627.03,480.37
2018,7,27,15,30,846.0,107.0,5.7,28.3,690.0,574.2,439.69
2018,7,27,15,45,831.5,104.0,5.65,27.3,645.0,521.11,399.24
2018,7,27,16,0,817.0,101.0,5.6,26.3,600.0,468.2,357.52
2018,7,27,16,15,797.0,97.5,5.55,25.7,551.5,413.0,312.19
2018,7,27,16,30,777.0,94.0,5.5,25.1,503.0,359.05,266.6
2018,7,27,16,45,750.0,90.0,5.45,24.45,452.0,304.02,219.44
2018,7,27,17,0,723.0,86.0,5.4,23.8,401.0,248.72,171.67
2018,7,27,17,15,685.5,81.5,5.35,23.0,349.5,196.17,127.12
2018,7,27,17,30,648.0,77.0,5.3,22.2,298.0,147.66,88.04
2018,7,27,17,45,594.0,70.5,5.3,21.35,247.0,100.33,55.14
2018,7,27,18,0,540.0,64.0,5.3,20.5,196.0,59.21,34.67
2018,7,27,18,15,460.5,55.5,5.25,19.75,149.5,40.58,29.63
2018,7,27,18,30,381.0,47.0,5.2,19.0,103.0,36.26,25.44
2018,7,27,18,45,266.5,34.0,5.2,18.25,66.0,27.06,16.25
2018,7,27,19,0,152.0,21.0,5.2,17.5,29.0,16.57,0.0
2018,7,27,19,15,76.0,10.5,5.15,17.1,14.5,10.32,0.0
2018,7,27,19,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,16.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.5,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,28,5,0,1.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,9.0,2.5,13.75,11.0,12.4,0.0
2018,7,28,5,30,63.0,18.0,2.7,14.2,22.0,30.83,4.12
2018,7,28,5,45,117.5,37.5,2.85,14.65,53.0,69.9,46.06
2018,7,28,6,0,172.0,57.0,3.0,15.1,84.0,112.21,82.44
2018,7,28,6,15,223.5,77.5,2.95,15.8,126.0,160.4,123.75
2018,7,28,6,30,275.0,98.0,2.9,16.5,168.0,213.91,169.4
2018,7,28,6,45,320.0,116.0,2.85,17.2,215.0,266.98,214.13
2018,7,28,7,0,365.0,134.0,2.8,17.9,262.0,329.42,265.27
2018,7,28,7,15,401.5,149.0,2.75,18.55,310.5,383.58,308.61
2018,7,28,7,30,438.0,164.0,2.7,19.2,359.0,440.64,352.95
2018,7,28,7,45,469.0,176.0,2.65,19.85,407.0,493.65,392.89
2018,7,28,8,0,500.0,188.0,2.6,20.5,455.0,548.44,432.99
2018,7,28,8,15,525.5,198.0,2.6,21.2,502.0,598.64,468.62
2018,7,28,8,30,551.0,208.0,2.6,21.9,549.0,649.56,503.84
2018,7,28,8,45,571.5,216.5,2.6,22.55,592.5,695.33,534.57
2018,7,28,9,0,592.0,225.0,2.6,23.2,636.0,740.88,564.45
2018,7,28,9,15,601.0,235.0,2.65,23.9,673.5,777.66,587.58
2018,7,28,9,30,610.0,245.0,2.7,24.6,711.0,815.15,610.78
2018,7,28,9,45,613.0,256.5,2.75,25.3,743.0,844.85,628.26
2018,7,28,10,0,616.0,268.0,2.8,26.0,775.0,872.43,644.14
2018,7,28,10,15,628.5,272.5,2.95,26.7,805.0,899.77,660.76
2018,7,28,10,30,641.0,277.0,3.1,27.4,835.0,925.1,675.92
2018,7,28,10,45,651.0,278.5,3.2,28.1,857.5,942.77,685.69
2018,7,28,11,0,661.0,280.0,3.3,28.8,880.0,958.07,693.94
2018,7,28,11,15,666.5,282.0,3.4,29.3,895.0,966.92,698.48
2018,7,28,11,30,672.0,284.0,3.5,29.8,910.0,973.14,701.42
2018,7,28,11,45,677.0,284.0,3.6,30.35,919.0,974.19,700.99
2018,7,28,12,0,682.0,284.0,3.7,30.9,928.0,972.56,698.91
2018,7,28,12,15,700.5,272.0,3.85,31.15,933.0,969.47,697.63
2018,7,28,12,30,719.0,260.0,4.0,31.4,938.0,963.42,693.95
2018,7,28,12,45,741.0,244.0,4.1,31.7,937.5,953.64,687.51
2018,7,28,13,0,763.0,228.0,4.2,32.0,937.0,940.6,679.02
2018,7,28,13,15,760.0,225.0,4.3,31.95,921.5,914.53,662.97
2018,7,28,13,30,757.0,222.0,4.4,31.9,906.0,886.18,645.41
2018,7,28,13,45,751.5,218.5,4.5,31.85,883.5,853.1,624.56
2018,7,28,14,0,746.0,215.0,4.6,31.8,861.0,818.16,602.17
2018,7,28,14,15,739.5,211.0,4.7,31.45,833.0,780.29,577.68
2018,7,28,14,30,733.0,207.0,4.8,31.1,805.0,740.97,551.73
2018,7,28,14,45,724.5,201.5,4.9,30.75,771.5,697.56,522.29
2018,7,28,15,0,716.0,196.0,5.0,30.4,738.0,653.25,491.44
2018,7,28,15,15,701.0,190.5,5.0,30.4,697.0,604.3,455.4
2018,7,28,15,30,686.0,185.0,5.0,30.4,656.0,555.44,418.66
2018,7,28,15,45,673.5,176.5,5.05,29.3,613.0,505.39,382.06
2018,7,28,16,0,661.0,168.0,5.1,28.2,570.0,455.65,344.36
2018,7,28,16,15,648.0,156.5,5.1,27.5,524.0,403.45,302.94
2018,7,28,16,30,635.0,145.0,5.1,26.8,478.0,352.04,260.92
2018,7,28,16,45,612.5,134.5,5.05,26.15,429.0,299.67,217.32
2018,7,28,17,0,590.0,124.0,5.0,25.5,380.0,249.49,175.01
2018,7,28,17,15,554.0,113.5,4.9,24.55,329.5,199.14,133.63
2018,7,28,17,30,518.0,103.0,4.8,23.6,279.0,152.25,96.72
2018,7,28,17,45,471.0,91.0,4.75,22.65,230.5,107.58,65.53
2018,7,28,18,0,424.0,79.0,4.7,21.7,182.0,68.24,44.32
2018,7,28,18,15,354.5,65.5,4.6,20.95,137.5,48.71,36.45
2018,7,28,18,30,285.0,52.0,4.5,20.2,93.0,39.67,28.16
2018,7,28,18,45,196.0,36.0,4.45,19.5,59.0,28.02,16.72
2018,7,28,19,0,107.0,20.0,4.4,18.8,25.0,15.77,0.0
2018,7,28,19,15,53.5,10.0,4.35,18.4,12.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,5,15,49.5,10.0,3.35,15.1,13.0,15.26,0.0
2018,7,29,5,30,99.0,20.0,3.4,15.4,26.0,40.75,3.74
2018,7,29,5,45,174.0,37.5,3.45,15.7,59.5,85.46,55.83
2018,7,29,6,0,249.0,55.0,3.5,16.0,93.0,134.24,97.79
2018,7,29,6,15,309.5,70.5,3.5,16.5,136.0,184.28,141.19
2018,7,29,6,30,370.0,86.0,3.5,17.0,179.0,240.73,189.9
2018,7,29,6,45,416.0,99.5,3.5,17.55,226.5,294.86,236.24
2018,7,29,7,0,462.0,113.0,3.5,18.1,274.0,353.31,284.97
2018,7,29,7,15,498.5,124.0,3.5,18.75,323.0,408.0,329.33
2018,7,29,7,30,535.0,135.0,3.5,19.4,372.0,465.44,374.53
2018,7,29,7,45,563.5,145.0,3.5,20.05,421.0,519.21,415.54
2018,7,29,8,0,592.0,155.0,3.5,20.7,470.0,577.26,458.51
2018,7,29,8,15,615.5,162.5,3.5,21.3,517.0,627.55,494.67
2018,7,29,8,30,639.0,170.0,3.5,21.9,564.0,678.12,530.12
2018,7,29,8,45,657.5,176.0,3.5,22.55,607.5,723.13,560.59
2018,7,29,9,0,676.0,182.0,3.5,23.2,651.0,767.49,589.93
2018,7,29,9,15,691.0,187.5,3.55,23.55,691.0,807.41,615.9
2018,7,29,9,30,706.0,193.0,3.6,23.9,731.0,845.95,640.58
2018,7,29,9,45,717.5,198.0,3.6,24.25,766.0,879.18,661.11
2018,7,29,10,0,729.0,203.0,3.6,24.6,801.0,910.42,680.14
2018,7,29,10,15,740.5,204.5,3.7,24.8,830.5,935.79,696.11
2018,7,29,10,30,752.0,206.0,3.8,25.0,860.0,958.82,710.56
2018,7,29,10,45,756.5,209.0,3.85,25.2,880.5,974.07,719.56
2018,7,29,11,0,761.0,212.0,3.9,25.4,901.0,986.53,726.84
2018,7,29,11,15,763.5,214.0,4.0,25.5,915.0,993.09,730.91
2018,7,29,11,30,766.0,216.0,4.1,25.6,929.0,996.72,733.19
2018,7,29,11,45,781.0,209.0,4.15,25.7,940.5,996.31,732.62
2018,7,29,12,0,796.0,202.0,4.2,25.8,952.0,997.5,733.26
2018,7,29,12,15,749.0,227.0,4.3,25.85,932.5,971.1,716.06
2018,7,29,12,30,702.0,252.0,4.4,25.9,913.0,938.77,695.03
2018,7,29,12,45,609.0,302.0,4.45,25.95,872.0,885.83,657.18
2018,7,29,13,0,516.0,352.0,4.5,26.0,831.0,834.25,619.34
2018,7,29,13,15,499.5,347.0,4.6,25.9,804.5,799.17,596.24
2018,7,29,13,30,483.0,342.0,4.7,25.8,778.0,763.35,572.2
2018,7,29,13,45,463.5,342.0,4.75,25.7,752.0,729.28,548.66
2018,7,29,14,0,444.0,342.0,4.8,25.6,726.0,695.04,524.72
2018,7,29,14,15,439.0,329.5,4.85,25.3,698.5,660.25,501.03
2018,7,29,14,30,434.0,317.0,4.9,25.0,671.0,624.8,476.47
2018,7,29,14,45,346.0,330.0,4.9,24.65,604.5,555.18,424.64
2018,7,29,15,0,258.0,343.0,4.9,24.3,538.0,492.26,377.23
2018,7,29,15,15,244.5,324.0,4.9,24.3,500.5,451.93,347.26
2018,7,29,15,30,231.0,305.0,4.9,24.3,463.0,414.12,318.71
2018,7,29,15,45,355.0,251.5,4.95,23.65,476.0,412.93,319.44
2018,7,29,16,0,479.0,198.0,5.0,23.0,489.0,398.9,308.52
2018,7,29,16,15,573.5,159.5,5.0,22.55,479.5,375.22,287.78
2018,7,29,16,30,668.0,121.0,5.0,22.1,470.0,340.62,256.39
2018,7,29,16,45,653.5,112.0,5.0,21.6,424.5,290.26,212.77
2018,7,29,17,0,639.0,103.0,5.0,21.1,379.0,241.16,169.73
2018,7,29,17,15,604.0,94.5,4.95,20.55,328.5,190.11,126.41
2018,7,29,17,30,569.0,86.0,4.9,20.0,278.0,142.93,88.33
2018,7,29,17,45,517.5,77.0,4.85,19.4,229.0,98.07,57.04
2018,7,29,18,0,466.0,68.0,4.8,18.8,180.0,59.19,37.28
2018,7,29,18,15,392.5,57.0,4.65,18.35,136.0,42.34,31.3
2018,7,29,18,30,319.0,46.0,4.5,17.9,92.0,34.85,24.28
2018,7,29,18,45,222.0,32.5,4.4,17.45,58.5,25.17,14.39
2018,7,29,19,0,125.0,19.0,4.3,17.0,25.0,14.99,0.0
2018,7,29,19,15,62.5,9.5,4.25,16.8,12.5,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,38.5,10.0,3.55,14.4,12.0,14.0,0.0
2018,7,30,5,30,77.0,20.0,3.6,14.8,24.0,35.11,0.0
2018,7,30,5,45,149.5,37.5,3.65,15.25,56.5,76.83,49.66
2018,7,30,6,0,222.0,55.0,3.7,15.7,89.0,126.75,92.43
2018,7,30,6,15,280.0,72.5,3.7,16.4,131.5,176.63,135.48
2018,7,30,6,30,338.0,90.0,3.7,17.1,174.0,232.64,183.58
2018,7,30,6,45,381.5,105.0,3.65,17.85,220.5,285.6,228.65
2018,7,30,7,0,425.0,120.0,3.6,18.6,267.0,342.66,275.9
2018,7,30,7,15,457.5,131.5,3.55,19.35,313.0,393.9,317.27
2018,7,30,7,30,490.0,143.0,3.5,20.1,359.0,447.57,359.26
2018,7,30,7,45,518.0,156.0,3.4,20.8,408.5,502.18,400.58
2018,7,30,8,0,546.0,169.0,3.3,21.5,458.0,558.23,441.64
2018,7,30,8,15,572.5,177.5,3.3,22.25,506.0,609.47,478.2
2018,7,30,8,30,599.0,186.0,3.3,23.0,554.0,664.18,516.23
2018,7,30,8,45,618.0,193.0,3.3,23.8,597.5,709.25,546.26
2018,7,30,9,0,637.0,200.0,3.3,24.6,641.0,753.78,575.23
2018,7,30,9,15,656.0,204.5,3.35,25.3,681.5,794.91,601.73
2018,7,30,9,30,675.0,209.0,3.4,26.0,722.0,834.99,626.93
2018,7,30,9,45,692.5,210.5,3.45,26.7,758.0,869.24,647.36
2018,7,30,10,0,710.0,212.0,3.5,27.4,794.0,901.85,666.49
2018,7,30,10,15,723.0,213.5,3.55,28.0,824.0,928.3,681.63
2018,7,30,10,30,736.0,215.0,3.6,28.6,854.0,952.51,695.25
2018,7,30,10,45,747.0,214.5,3.7,29.15,877.0,970.23,705.05
2018,7,30,11,0,758.0,214.0,3.8,29.7,900.0,985.34,713.22
2018,7,30,11,15,764.0,214.0,3.85,30.2,914.5,993.25,716.62
2018,7,30,11,30,770.0,214.0,3.9,30.7,929.0,998.27,718.29
2018,7,30,11,45,772.5,214.5,3.9,31.2,936.5,997.39,715.96
2018,7,30,12,0,775.0,215.0,3.9,31.7,944.0,993.54,711.88
2018,7,30,12,15,782.5,210.0,3.95,32.0,946.0,982.3,704.06
2018,7,30,12,30,790.0,205.0,4.0,32.3,948.0,972.23,697.13
2018,7,30,12,45,794.0,200.5,4.05,32.6,942.0,956.38,686.54
2018,7,30,13,0,798.0,196.0,4.1,32.9,936.0,937.69,674.2
2018,7,30,13,15,794.5,194.5,4.2,32.85,921.0,912.38,658.78
2018,7,30,13,30,791.0,193.0,4.3,32.8,906.0,884.71,641.75
2018,7,30,13,45,786.0,190.5,4.35,32.75,884.0,852.56,621.43
2018,7,30,14,0,781.0,188.0,4.4,32.7,862.0,818.41,599.64
2018,7,30,14,15,771.5,185.0,4.45,32.35,832.0,778.63,574.56
2018,7,30,14,30,762.0,182.0,4.5,32.0,802.0,736.91,546.76
2018,7,30,14,45,749.5,179.0,4.55,31.65,766.5,691.99,516.0
2018,7,30,15,0,737.0,176.0,4.6,31.3,731.0,646.41,484.06
2018,7,30,15,15,722.0,171.5,4.6,31.3,690.5,597.46,448.2
2018,7,30,15,30,707.0,167.0,4.6,31.3,650.0,548.56,411.56
2018,7,30,15,45,686.0,162.0,4.65,30.15,604.5,496.43,373.55
2018,7,30,16,0,665.0,157.0,4.7,29.0,559.0,445.41,335.03
2018,7,30,16,15,637.5,151.0,4.75,28.2,510.5,392.21,293.2
2018,7,30,16,30,610.0,145.0,4.8,27.4,462.0,341.32,252.06
2018,7,30,16,45,576.0,137.0,4.8,26.65,412.0,289.21,209.28
2018,7,30,17,0,542.0,129.0,4.8,25.9,362.0,240.1,168.61
2018,7,30,17,15,497.5,119.0,4.8,24.9,311.5,191.05,129.06
2018,7,30,17,30,453.0,109.0,4.8,23.9,261.0,146.86,95.05
2018,7,30,17,45,396.5,96.0,4.8,22.85,212.5,104.26,65.89
2018,7,30,18,0,340.0,83.0,4.8,21.8,164.0,68.04,46.31
2018,7,30,18,15,273.0,66.0,4.75,21.0,121.0,49.29,36.89
2018,7,30,18,30,206.0,49.0,4.7,20.2,78.0,37.35,26.1
2018,7,30,18,45,132.5,31.0,4.6,19.35,47.0,23.97,13.05
2018,7,30,19,0,59.0,13.0,4.5,18.5,16.0,10.04,0.0
2018,7,30,19,15,29.5,6.5,4.45,18.1,8.0,6.39,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
