Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,15,902.5,101.5,2.7,25.3,808.5,945.29,696.43
2018,8,29,10,30,911.0,103.0,2.8,25.8,838.0,967.25,709.18
2018,8,29,10,45,917.5,103.5,2.9,26.3,860.5,983.06,717.96
2018,8,29,11,0,924.0,104.0,3.0,26.8,883.0,995.53,724.69
2018,8,29,11,15,928.0,104.5,3.15,27.15,897.5,1002.18,728.57
2018,8,29,11,30,932.0,105.0,3.3,27.5,912.0,1005.32,730.31
2018,8,29,11,45,935.0,104.5,3.45,27.85,919.0,1002.9,728.54
2018,8,29,12,0,938.0,104.0,3.6,28.2,926.0,996.94,724.59
2018,8,29,12,15,936.0,105.5,3.75,28.35,924.0,984.84,717.28
2018,8,29,12,30,934.0,107.0,3.9,28.5,922.0,969.33,707.81
2018,8,29,12,45,930.0,108.0,4.05,28.65,912.0,948.2,694.64
2018,8,29,13,0,926.0,109.0,4.2,28.8,902.0,923.95,679.38
2018,8,29,13,15,923.5,107.5,4.3,28.75,885.0,895.46,661.51
2018,8,29,13,30,921.0,106.0,4.4,28.7,868.0,864.06,641.57
2018,8,29,13,45,917.5,104.0,4.5,28.7,843.5,828.6,618.59
2018,8,29,14,0,914.0,102.0,4.6,28.7,819.0,790.58,593.71
2018,8,29,14,15,906.0,100.0,4.7,28.45,787.0,746.97,565.37
2018,8,29,14,30,898.0,98.0,4.8,28.2,755.0,701.51,535.05
2018,8,29,14,45,889.0,95.5,4.9,27.95,717.5,653.31,500.17
2018,8,29,15,0,880.0,93.0,5.0,27.7,680.0,603.8,463.25
2018,8,29,15,15,866.0,90.5,5.0,27.7,636.5,550.53,421.7
2018,8,29,15,30,852.0,88.0,5.0,27.7,593.0,496.91,378.73
2018,8,29,15,45,832.5,85.0,5.05,26.7,544.5,438.42,332.35
2018,8,29,16,0,813.0,82.0,5.1,25.7,496.0,382.35,286.12
2018,8,29,16,15,786.5,78.5,5.05,25.05,445.0,324.63,236.88
2018,8,29,16,30,760.0,75.0,5.0,24.4,394.0,269.02,188.52
2018,8,29,16,45,722.0,70.5,5.0,23.7,341.0,212.46,139.97
2018,8,29,17,0,684.0,66.0,5.0,23.0,288.0,157.37,94.33
2018,8,29,17,15,627.5,60.0,4.85,22.2,235.5,105.6,56.34
2018,8,29,17,30,571.0,54.0,4.7,21.4,183.0,60.32,31.18
2018,8,29,17,45,414.5,45.0,4.5,20.6,125.5,32.42,22.31
2018,8,29,18,0,258.0,36.0,4.3,19.8,68.0,27.25,17.29
2018,8,29,18,15,164.5,23.0,4.05,19.3,40.0,17.78,5.82
2018,8,29,18,30,71.0,10.0,3.8,18.8,12.0,9.83,0.0
2018,8,29,18,45,35.5,5.0,3.55,18.3,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,5,15,3.0,1.0,1.05,14.9,1.0,0.0,0.0
2018,8,30,5,30,6.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,30,5,45,65.5,15.5,1.4,15.85,20.0,26.4,0.0
2018,8,30,6,0,125.0,29.0,1.6,16.3,38.0,68.29,31.47
2018,8,30,6,15,213.5,47.5,1.7,16.75,78.0,123.23,87.74
2018,8,30,6,30,302.0,66.0,1.8,17.2,118.0,184.85,140.4
2018,8,30,6,45,357.0,81.5,1.9,17.7,163.5,239.61,187.9
2018,8,30,7,0,412.0,97.0,2.0,18.2,209.0,299.93,239.06
2018,8,30,7,15,456.5,109.0,1.95,18.45,257.5,356.32,285.94
2018,8,30,7,30,501.0,121.0,1.9,18.7,306.0,416.43,334.28
2018,8,30,7,45,425.0,139.5,1.8,19.0,312.5,415.66,333.11
2018,8,30,8,0,349.0,158.0,1.7,19.3,319.0,398.99,319.11
2018,8,30,8,15,245.5,194.0,1.7,19.7,313.5,382.96,304.1
2018,8,30,8,30,142.0,230.0,1.7,20.1,308.0,349.53,275.12
2018,8,30,8,45,145.0,253.0,1.65,20.55,338.5,381.32,298.18
2018,8,30,9,0,148.0,276.0,1.6,21.0,369.0,412.82,320.22
2018,8,30,9,15,214.5,283.5,1.65,21.5,428.0,479.32,369.87
2018,8,30,9,30,281.0,291.0,1.7,22.0,487.0,558.03,426.81
2018,8,30,9,45,280.5,305.0,1.75,22.45,509.0,578.77,439.66
2018,8,30,10,0,280.0,319.0,1.8,22.9,531.0,598.37,452.02
2018,8,30,10,15,411.0,290.5,1.9,23.35,614.5,700.62,526.12
2018,8,30,10,30,542.0,262.0,2.0,23.8,698.0,797.38,593.95
2018,8,30,10,45,470.5,288.5,2.15,24.25,674.0,762.48,566.92
2018,8,30,11,0,399.0,315.0,2.3,24.7,650.0,724.01,538.34
2018,8,30,11,15,527.0,278.5,2.4,25.05,729.0,807.45,598.54
2018,8,30,11,30,655.0,242.0,2.5,25.4,808.0,891.8,656.98
2018,8,30,11,45,714.5,219.0,2.65,25.75,840.0,919.77,674.92
2018,8,30,12,0,774.0,196.0,2.8,26.1,872.0,944.11,690.83
2018,8,30,12,15,831.0,165.0,2.9,26.3,889.0,951.15,695.48
2018,8,30,12,30,888.0,134.0,3.0,26.5,906.0,952.73,696.81
2018,8,30,12,45,892.5,130.5,3.1,26.7,899.0,935.3,685.75
2018,8,30,13,0,897.0,127.0,3.2,26.9,892.0,914.57,672.67
2018,8,30,13,15,893.5,125.5,3.25,26.9,874.5,885.8,654.43
2018,8,30,13,30,890.0,124.0,3.3,26.9,857.0,854.27,634.29
2018,8,30,13,45,885.5,121.5,3.4,26.95,832.0,818.36,611.17
2018,8,30,14,0,881.0,119.0,3.5,27.0,807.0,780.06,586.2
2018,8,30,14,15,873.5,116.5,3.55,26.85,775.5,737.42,558.14
2018,8,30,14,30,866.0,114.0,3.6,26.7,744.0,692.98,527.42
2018,8,30,14,45,855.5,111.0,3.65,26.55,706.0,644.31,492.07
2018,8,30,15,0,845.0,108.0,3.7,26.4,668.0,594.42,454.86
2018,8,30,15,15,829.0,105.0,3.7,26.4,624.0,540.79,413.42
2018,8,30,15,30,813.0,102.0,3.7,26.4,580.0,487.13,370.81
2018,8,30,15,45,792.5,98.0,3.85,25.7,532.0,430.83,326.12
2018,8,30,16,0,772.0,94.0,4.0,25.0,484.0,375.52,280.63
2018,8,30,16,15,744.0,89.5,4.05,24.4,433.0,318.61,232.53
2018,8,30,16,30,716.0,85.0,4.1,23.8,382.0,261.69,183.65
2018,8,30,16,45,676.5,79.0,4.2,23.2,329.5,205.77,136.08
2018,8,30,17,0,637.0,73.0,4.3,22.6,277.0,154.01,93.57
2018,8,30,17,15,578.5,66.0,4.3,21.8,225.5,104.04,57.43
2018,8,30,17,30,520.0,59.0,4.3,21.0,174.0,60.87,33.88
2018,8,30,17,45,431.0,49.5,4.3,20.2,127.5,36.91,26.16
2018,8,30,18,0,342.0,40.0,4.3,19.4,81.0,31.56,20.81
2018,8,30,18,15,216.0,26.5,4.25,18.8,48.0,21.67,6.72
2018,8,30,18,30,90.0,13.0,4.2,18.2,15.0,12.78,0.0
2018,8,30,18,45,45.0,6.5,4.2,17.65,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.3,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,112.0,14.0,1.8,14.5,21.5,32.72,0.0
2018,8,31,6,0,212.0,26.0,2.0,15.1,41.0,83.51,35.01
2018,8,31,6,15,317.0,38.0,2.0,15.7,81.5,141.45,99.52
2018,8,31,6,30,422.0,50.0,2.0,16.3,122.0,207.67,156.95
2018,8,31,6,45,491.5,58.5,2.0,16.95,170.5,267.55,209.45
2018,8,31,7,0,561.0,67.0,2.0,17.6,219.0,334.17,266.29
2018,8,31,7,15,609.5,74.0,1.9,18.25,271.0,395.09,316.84
2018,8,31,7,30,658.0,81.0,1.8,18.9,323.0,459.76,368.29
2018,8,31,7,45,693.0,85.5,1.65,19.6,374.0,516.95,411.69
2018,8,31,8,0,728.0,90.0,1.5,20.3,425.0,575.79,454.34
2018,8,31,8,15,753.5,94.0,1.4,21.1,474.5,626.92,489.64
2018,8,31,8,30,779.0,98.0,1.3,21.9,524.0,680.12,523.99
2018,8,31,8,45,798.5,101.0,1.2,22.7,569.5,727.39,552.27
2018,8,31,9,0,818.0,104.0,1.1,23.5,615.0,773.62,578.89
2018,8,31,9,15,833.0,105.5,1.15,24.25,655.5,813.13,602.26
2018,8,31,9,30,848.0,107.0,1.2,25.0,696.0,850.76,624.11
2018,8,31,9,45,860.0,108.5,1.25,25.8,732.0,878.48,639.15
2018,8,31,10,0,872.0,110.0,1.3,26.6,768.0,908.77,655.82
2018,8,31,10,15,881.0,111.0,1.4,27.35,797.0,933.09,669.37
2018,8,31,10,30,890.0,112.0,1.5,28.1,826.0,954.47,681.08
2018,8,31,10,45,896.5,113.0,1.6,28.85,848.0,970.4,689.39
2018,8,31,11,0,903.0,114.0,1.7,29.6,870.0,983.04,695.73
2018,8,31,11,15,906.5,114.5,1.85,30.05,884.0,988.93,699.4
2018,8,31,11,30,910.0,115.0,2.0,30.5,898.0,991.38,701.02
2018,8,31,11,45,911.5,114.5,2.15,30.9,903.5,987.41,698.82
2018,8,31,12,0,913.0,114.0,2.3,31.3,909.0,979.99,694.52
2018,8,31,12,15,915.5,112.5,2.55,31.55,908.0,969.03,689.35
2018,8,31,12,30,918.0,111.0,2.8,31.8,907.0,954.66,681.85
2018,8,31,12,45,919.5,108.0,3.0,32.05,897.5,934.49,670.09
2018,8,31,13,0,921.0,105.0,3.2,32.3,888.0,911.04,656.1
2018,8,31,13,15,918.0,104.5,3.4,32.25,871.0,883.12,639.82
2018,8,31,13,30,915.0,104.0,3.6,32.2,854.0,852.32,621.41
2018,8,31,13,45,910.0,102.5,3.8,32.2,829.5,816.23,599.05
2018,8,31,14,0,905.0,101.0,4.0,32.2,805.0,777.7,574.72
2018,8,31,14,15,898.0,99.0,4.2,31.9,773.5,735.01,547.8
2018,8,31,14,30,891.0,97.0,4.4,31.6,742.0,690.42,518.52
2018,8,31,14,45,880.5,95.0,4.55,31.3,704.0,641.97,484.03
2018,8,31,15,0,870.0,93.0,4.7,31.0,666.0,592.35,447.77
2018,8,31,15,15,855.5,90.0,4.7,31.0,622.0,538.75,406.53
2018,8,31,15,30,841.0,87.0,4.7,31.0,578.0,483.25,362.78
2018,8,31,15,45,823.0,84.0,5.05,29.8,531.0,427.6,319.72
2018,8,31,16,0,805.0,81.0,5.4,28.6,484.0,372.6,275.19
2018,8,31,16,15,780.5,76.5,5.4,27.75,433.5,315.07,226.63
2018,8,31,16,30,756.0,72.0,5.4,26.9,383.0,259.46,178.75
2018,8,31,16,45,719.5,67.5,5.4,26.05,330.5,203.62,131.28
2018,8,31,17,0,683.0,63.0,5.4,25.2,278.0,151.59,88.8
2018,8,31,17,15,627.5,57.0,5.25,24.15,226.5,97.92,50.43
2018,8,31,17,30,572.0,51.0,5.1,23.1,175.0,53.03,27.29
2018,8,31,17,45,481.5,43.0,5.0,22.05,127.5,31.25,21.06
2018,8,31,18,0,391.0,35.0,4.9,21.0,80.0,26.97,16.69
2018,8,31,18,15,248.0,23.5,4.75,20.25,47.0,18.91,3.05
2018,8,31,18,30,105.0,12.0,4.6,19.5,14.0,11.8,0.0
2018,8,31,18,45,52.5,6.0,4.5,18.7,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,17.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,13.7,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,14.2,1.0,0.0,0.0
2018,9,1,5,45,112.0,13.5,2.3,14.75,20.5,32.09,0.0
2018,9,1,6,0,212.0,26.0,2.6,15.3,40.0,83.11,30.67
2018,9,1,6,15,314.0,37.5,2.6,15.9,79.5,139.72,97.81
2018,9,1,6,30,416.0,49.0,2.6,16.5,119.0,204.12,154.08
2018,9,1,6,45,480.5,59.5,2.6,17.1,167.5,263.79,206.69
2018,9,1,7,0,545.0,70.0,2.6,17.7,216.0,329.75,263.34
2018,9,1,7,15,590.5,78.0,2.5,18.65,267.0,389.48,312.97
2018,9,1,7,30,636.0,86.0,2.4,19.6,318.0,452.68,363.3
2018,9,1,7,45,667.5,93.0,2.25,20.55,369.0,509.59,406.56
2018,9,1,8,0,699.0,100.0,2.1,21.5,420.0,567.86,448.93
2018,9,1,8,15,723.0,106.0,2.1,22.45,469.0,620.93,486.34
2018,9,1,8,30,747.0,112.0,2.1,23.4,518.0,674.03,522.48
2018,9,1,8,45,765.0,117.0,2.1,24.35,564.0,721.16,551.97
2018,9,1,9,0,783.0,122.0,2.1,25.3,610.0,764.59,578.21
2018,9,1,9,15,784.0,132.5,2.25,25.9,648.0,801.21,601.23
2018,9,1,9,30,785.0,143.0,2.4,26.5,686.0,835.18,622.28
2018,9,1,9,45,778.0,156.0,2.5,27.15,717.0,865.7,640.37
2018,9,1,10,0,771.0,169.0,2.6,27.8,748.0,889.68,654.02
2018,9,1,10,15,780.5,171.0,2.75,28.3,776.0,913.54,668.39
2018,9,1,10,30,790.0,173.0,2.9,28.8,804.0,930.74,678.39
2018,9,1,10,45,797.5,174.5,3.05,29.3,826.0,946.77,687.71
2018,9,1,11,0,805.0,176.0,3.2,29.8,848.0,959.81,695.14
2018,9,1,11,15,810.0,177.0,3.35,30.2,862.5,966.85,699.04
2018,9,1,11,30,815.0,178.0,3.5,30.6,877.0,970.73,701.01
2018,9,1,11,45,817.0,178.5,3.65,30.95,883.0,968.03,698.96
2018,9,1,12,0,819.0,179.0,3.8,31.3,889.0,962.14,694.96
2018,9,1,12,15,816.5,180.0,3.95,31.45,886.5,949.42,687.15
2018,9,1,12,30,814.0,181.0,4.1,31.6,884.0,933.7,677.43
2018,9,1,12,45,809.0,181.0,4.25,31.75,873.0,911.84,663.69
2018,9,1,13,0,804.0,181.0,4.4,31.9,862.0,887.29,648.15
2018,9,1,13,15,799.5,179.0,4.5,31.8,844.0,858.64,630.23
2018,9,1,13,30,795.0,177.0,4.6,31.7,826.0,827.6,610.59
2018,9,1,13,45,788.0,174.5,4.75,31.6,801.0,791.87,587.98
2018,9,1,14,0,781.0,172.0,4.9,31.5,776.0,754.73,563.72
2018,9,1,14,15,771.5,168.0,4.95,31.15,744.0,711.75,534.35
2018,9,1,14,30,762.0,164.0,5.0,30.8,712.0,667.48,503.38
2018,9,1,14,45,749.5,159.0,5.1,30.5,674.0,619.29,468.86
2018,9,1,15,0,737.0,154.0,5.2,30.2,636.0,570.53,432.94
2018,9,1,15,15,718.0,149.0,5.2,30.2,592.5,518.02,392.51
2018,9,1,15,30,699.0,144.0,5.2,30.2,549.0,466.05,351.51
2018,9,1,15,45,678.5,136.0,5.3,29.0,502.0,411.42,309.21
2018,9,1,16,0,658.0,128.0,5.4,27.8,455.0,358.05,266.37
2018,9,1,16,15,632.5,118.5,5.35,26.95,405.5,303.2,220.83
2018,9,1,16,30,607.0,109.0,5.3,26.1,356.0,250.65,176.44
2018,9,1,16,45,568.5,99.5,5.3,25.25,305.5,198.05,132.69
2018,9,1,17,0,530.0,90.0,5.3,24.4,255.0,149.68,93.96
2018,9,1,17,15,473.0,78.5,5.15,23.4,205.0,102.36,60.5
2018,9,1,17,30,416.0,67.0,5.0,22.4,155.0,60.84,37.6
2018,9,1,17,45,335.0,53.0,4.9,21.4,111.0,39.92,28.47
2018,9,1,18,0,254.0,39.0,4.8,20.4,67.0,30.13,19.16
2018,9,1,18,15,151.0,23.5,4.7,19.75,38.0,18.52,0.01
2018,9,1,18,30,48.0,8.0,4.6,19.1,9.0,7.86,0.0
2018,9,1,18,45,24.0,4.0,4.5,18.45,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,5,45,79.0,12.5,2.2,14.0,17.5,25.47,0.0
2018,9,2,6,0,158.0,25.0,2.4,14.5,35.0,69.41,20.99
2018,9,2,6,15,266.0,39.0,2.35,15.15,75.0,127.47,89.23
2018,9,2,6,30,374.0,53.0,2.3,15.8,115.0,193.68,146.53
2018,9,2,6,45,449.5,63.0,2.2,16.5,163.5,254.92,199.92
2018,9,2,7,0,525.0,73.0,2.1,17.2,212.0,323.54,258.26
2018,9,2,7,15,577.5,80.5,2.05,17.95,264.0,385.15,309.49
2018,9,2,7,30,630.0,88.0,2.0,18.7,316.0,450.91,362.07
2018,9,2,7,45,668.0,93.5,1.9,19.45,368.0,509.65,407.1
2018,9,2,8,0,706.0,99.0,1.8,20.2,420.0,570.34,451.73
2018,9,2,8,15,733.5,103.5,1.85,21.15,470.0,624.34,490.11
2018,9,2,8,30,761.0,108.0,1.9,22.1,520.0,678.62,527.25
2018,9,2,8,45,782.5,110.5,1.9,23.0,566.0,723.69,555.34
2018,9,2,9,0,804.0,113.0,1.9,23.9,612.0,770.31,583.9
2018,9,2,9,15,805.0,122.5,2.0,24.85,650.0,806.56,605.46
2018,9,2,9,30,806.0,132.0,2.1,25.8,688.0,840.1,624.99
2018,9,2,9,45,799.0,144.5,2.15,26.75,719.0,867.01,639.46
2018,9,2,10,0,792.0,157.0,2.2,27.7,750.0,890.57,651.64
2018,9,2,10,15,802.5,159.0,2.25,28.5,779.0,915.74,665.23
2018,9,2,10,30,813.0,161.0,2.3,29.3,808.0,938.19,676.95
2018,9,2,10,45,821.5,161.5,2.35,30.05,830.0,954.3,684.75
2018,9,2,11,0,830.0,162.0,2.4,30.8,852.0,967.35,690.69
2018,9,2,11,15,835.0,162.5,2.5,31.35,866.5,973.93,693.63
2018,9,2,11,30,840.0,163.0,2.6,31.9,881.0,977.24,694.66
2018,9,2,11,45,843.5,162.0,2.65,32.5,887.0,974.29,691.27
2018,9,2,12,0,847.0,161.0,2.7,33.1,893.0,968.04,685.97
2018,9,2,12,15,840.0,164.5,2.85,33.35,889.0,953.44,677.29
2018,9,2,12,30,833.0,168.0,3.0,33.6,885.0,935.85,666.74
2018,9,2,12,45,821.0,173.0,3.1,33.85,872.5,912.46,652.1
2018,9,2,13,0,809.0,178.0,3.2,34.1,860.0,886.57,635.85
2018,9,2,13,15,806.0,174.5,3.35,34.1,842.0,857.51,618.37
2018,9,2,13,30,803.0,171.0,3.5,34.1,824.0,825.96,599.07
2018,9,2,13,45,798.0,167.0,3.65,34.1,799.0,790.01,576.61
2018,9,2,14,0,793.0,163.0,3.8,34.1,774.0,752.0,552.28
2018,9,2,14,15,784.5,159.0,3.9,33.8,742.0,709.66,524.02
2018,9,2,14,30,776.0,155.0,4.0,33.5,710.0,665.52,493.81
2018,9,2,14,45,764.5,150.0,4.1,33.2,672.5,617.37,459.94
2018,9,2,15,0,753.0,145.0,4.2,32.9,635.0,568.5,424.59
2018,9,2,15,15,733.5,140.5,4.2,32.9,591.0,515.49,384.5
2018,9,2,15,30,714.0,136.0,4.2,32.9,547.0,463.03,343.81
2018,9,2,15,45,693.5,129.0,4.45,31.7,500.0,408.62,302.4
2018,9,2,16,0,673.0,122.0,4.7,30.5,453.0,355.42,260.4
2018,9,2,16,15,646.0,113.5,4.75,29.5,403.5,300.29,215.38
2018,9,2,16,30,619.0,105.0,4.8,28.5,354.0,247.59,171.52
2018,9,2,16,45,578.0,96.5,4.9,27.5,303.0,194.86,128.32
2018,9,2,17,0,537.0,88.0,5.0,26.5,252.0,146.65,90.41
2018,9,2,17,15,476.0,77.0,4.9,25.35,202.0,99.3,57.79
2018,9,2,17,30,415.0,66.0,4.8,24.2,152.0,58.14,36.12
2018,9,2,17,45,327.0,52.5,4.75,23.0,108.0,39.69,28.0
2018,9,2,18,0,239.0,39.0,4.7,21.8,64.0,30.29,18.91
2018,9,2,18,15,139.0,23.5,4.55,21.05,36.0,18.64,0.0
2018,9,2,18,30,39.0,8.0,4.4,20.3,8.0,7.86,0.0
2018,9,2,18,45,19.5,4.0,4.3,19.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.5,2.35,14.05,15.5,22.15,0.0
2018,9,3,6,0,131.0,23.0,2.6,14.5,31.0,60.59,13.16
2018,9,3,6,15,229.5,39.0,2.7,15.1,69.5,117.32,81.79
2018,9,3,6,30,328.0,55.0,2.8,15.7,108.0,179.91,136.24
2018,9,3,6,45,399.5,67.0,2.85,16.25,155.0,238.2,187.35
2018,9,3,7,0,471.0,79.0,2.9,16.8,202.0,303.83,243.81
2018,9,3,7,15,522.5,88.0,2.9,17.45,252.5,365.58,295.78
2018,9,3,7,30,574.0,97.0,2.9,18.1,303.0,429.75,348.05
2018,9,3,7,45,610.5,104.0,2.85,18.8,353.5,486.68,392.79
2018,9,3,8,0,647.0,111.0,2.8,19.5,404.0,545.5,437.41
2018,9,3,8,15,675.0,117.0,2.8,20.25,453.0,599.01,476.58
2018,9,3,8,30,703.0,123.0,2.8,21.0,502.0,652.96,514.87
2018,9,3,8,45,723.5,128.0,2.8,21.75,547.0,700.24,546.79
2018,9,3,9,0,744.0,133.0,2.8,22.5,592.0,746.74,576.67
2018,9,3,9,15,752.5,140.5,2.9,23.25,631.5,785.11,600.81
2018,9,3,9,30,761.0,148.0,3.0,24.0,671.0,821.4,623.24
2018,9,3,9,45,762.0,157.5,3.05,24.75,703.5,851.08,640.6
2018,9,3,10,0,763.0,167.0,3.1,25.5,736.0,877.96,655.95
2018,9,3,10,15,773.0,169.5,3.15,26.15,764.5,902.55,669.93
2018,9,3,10,30,783.0,172.0,3.2,26.8,793.0,920.52,679.46
2018,9,3,10,45,790.5,173.0,3.3,27.4,814.0,935.82,687.76
2018,9,3,11,0,798.0,174.0,3.4,28.0,835.0,948.14,694.17
2018,9,3,11,15,803.0,175.0,3.5,28.4,849.5,955.02,697.66
2018,9,3,11,30,808.0,176.0,3.6,28.8,864.0,958.76,699.21
2018,9,3,11,45,810.5,176.0,3.65,29.25,870.0,955.91,696.13
2018,9,3,12,0,813.0,176.0,3.7,29.7,876.0,949.89,691.13
2018,9,3,12,15,817.0,172.5,3.8,29.9,874.5,938.52,683.74
2018,9,3,12,30,821.0,169.0,3.9,30.1,873.0,924.0,674.38
2018,9,3,12,45,824.0,165.5,4.0,30.25,864.5,905.48,662.56
2018,9,3,13,0,827.0,162.0,4.1,30.4,856.0,883.93,648.75
2018,9,3,13,15,822.5,159.5,4.2,30.3,837.5,854.14,630.02
2018,9,3,13,30,818.0,157.0,4.3,30.2,819.0,821.89,609.53
2018,9,3,13,45,804.0,158.0,4.45,30.1,791.5,783.45,584.77
2018,9,3,14,0,790.0,159.0,4.6,30.0,764.0,743.49,558.5
2018,9,3,14,15,757.0,163.5,4.7,29.6,723.5,692.49,523.16
2018,9,3,14,30,724.0,168.0,4.8,29.2,683.0,641.65,487.12
2018,9,3,14,45,739.0,154.5,4.9,28.8,655.5,603.63,460.2
2018,9,3,15,0,754.0,141.0,5.0,28.4,628.0,562.67,430.05
2018,9,3,15,15,719.5,140.5,5.0,28.4,579.5,505.72,385.76
2018,9,3,15,30,685.0,140.0,5.0,28.4,531.0,450.8,342.12
2018,9,3,15,45,666.5,131.0,5.1,27.0,484.5,396.84,300.1
2018,9,3,16,0,648.0,122.0,5.2,25.6,438.0,343.96,257.33
2018,9,3,16,15,618.5,114.5,5.2,24.7,389.5,290.44,212.48
2018,9,3,16,30,589.0,107.0,5.2,23.8,341.0,239.67,169.3
2018,9,3,16,45,506.0,100.0,5.15,22.9,280.5,181.9,122.96
2018,9,3,17,0,423.0,93.0,5.1,22.0,220.0,133.44,86.2
2018,9,3,17,15,319.0,82.5,4.95,21.15,167.5,89.81,57.13
2018,9,3,17,30,215.0,72.0,4.8,20.3,115.0,61.34,42.73
2018,9,3,17,45,168.0,53.0,4.65,19.45,80.5,42.88,31.1
2018,9,3,18,0,121.0,34.0,4.5,18.6,46.0,28.14,17.14
2018,9,3,18,15,76.0,20.5,4.3,18.2,26.5,17.22,0.0
2018,9,3,18,30,31.0,7.0,4.1,17.8,7.0,6.88,0.0
2018,9,3,18,45,15.5,3.5,3.9,17.35,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.5,2.85,14.5,16.0,23.8,0.0
2018,9,4,6,0,152.0,23.0,3.1,15.0,32.0,64.74,8.24
2018,9,4,6,15,259.0,37.5,3.15,15.65,71.0,123.5,85.2
2018,9,4,6,30,366.0,52.0,3.2,16.3,110.0,188.62,142.08
2018,9,4,6,45,439.5,62.0,3.3,16.9,157.5,248.93,195.12
2018,9,4,7,0,513.0,72.0,3.4,17.5,205.0,315.95,252.95
2018,9,4,7,15,563.5,80.0,3.35,18.2,256.0,376.38,304.01
2018,9,4,7,30,614.0,88.0,3.3,18.9,307.0,440.78,356.5
2018,9,4,7,45,650.5,94.0,3.2,19.6,358.0,498.33,401.75
2018,9,4,8,0,687.0,100.0,3.1,20.3,409.0,557.72,446.74
2018,9,4,8,15,714.5,105.0,3.05,21.1,458.5,611.37,485.77
2018,9,4,8,30,742.0,110.0,3.0,21.9,508.0,665.33,523.73
2018,9,4,8,45,762.0,114.0,2.95,22.7,553.5,712.49,554.35
2018,9,4,9,0,782.0,118.0,2.9,23.5,599.0,756.2,581.69
2018,9,4,9,15,803.0,118.5,2.85,24.3,641.0,798.22,607.27
2018,9,4,9,30,824.0,119.0,2.8,25.1,683.0,838.75,631.29
2018,9,4,9,45,842.0,118.0,2.75,25.9,719.5,873.24,650.75
2018,9,4,10,0,860.0,117.0,2.7,26.7,756.0,900.1,664.85
2018,9,4,10,15,869.0,118.5,2.7,27.45,785.0,924.42,677.7
2018,9,4,10,30,878.0,120.0,2.7,28.2,814.0,945.82,688.57
2018,9,4,10,45,884.5,121.0,2.75,28.95,836.0,961.26,695.98
2018,9,4,11,0,891.0,122.0,2.8,29.7,858.0,973.46,701.39
2018,9,4,11,15,894.5,123.0,2.85,30.3,872.0,979.47,703.36
2018,9,4,11,30,898.0,124.0,2.9,30.9,886.0,982.06,703.31
2018,9,4,11,45,900.0,123.5,3.0,31.45,891.5,978.23,699.83
2018,9,4,12,0,902.0,123.0,3.1,32.0,897.0,970.98,694.32
2018,9,4,12,15,901.5,123.0,3.2,32.4,894.5,958.54,686.01
2018,9,4,12,30,901.0,123.0,3.3,32.8,892.0,942.78,675.67
2018,9,4,12,45,899.0,122.5,3.4,33.15,882.0,921.95,662.24
2018,9,4,13,0,897.0,122.0,3.5,33.5,872.0,898.04,646.85
2018,9,4,13,15,892.5,121.0,3.6,33.65,853.5,868.57,628.31
2018,9,4,13,30,888.0,120.0,3.7,33.8,835.0,836.39,607.9
2018,9,4,13,45,881.5,118.5,3.8,33.9,809.5,799.62,584.39
2018,9,4,14,0,875.0,117.0,3.9,34.0,784.0,760.62,559.16
2018,9,4,14,15,865.0,114.5,4.0,33.8,750.5,716.15,530.55
2018,9,4,14,30,855.0,112.0,4.1,33.6,717.0,670.28,498.78
2018,9,4,14,45,842.5,109.5,4.2,33.35,678.5,620.98,463.67
2018,9,4,15,0,830.0,107.0,4.3,33.1,640.0,570.84,426.91
2018,9,4,15,15,813.0,104.0,4.3,33.1,596.0,517.32,386.01
2018,9,4,15,30,796.0,101.0,4.3,33.1,552.0,463.93,344.09
2018,9,4,15,45,773.0,97.0,4.45,31.9,503.5,407.53,300.47
2018,9,4,16,0,750.0,93.0,4.6,30.7,455.0,352.45,256.26
2018,9,4,16,15,718.5,88.0,4.6,29.65,404.0,293.33,207.6
2018,9,4,16,30,687.0,83.0,4.6,28.6,353.0,238.92,161.91
2018,9,4,16,45,642.5,77.5,4.6,27.55,301.0,184.71,117.31
2018,9,4,17,0,598.0,72.0,4.6,26.5,249.0,135.31,78.79
2018,9,4,17,15,533.0,64.0,4.45,25.25,198.5,87.26,46.96
2018,9,4,17,30,468.0,56.0,4.3,24.0,148.0,46.86,28.93
2018,9,4,17,45,370.0,45.0,4.2,22.7,104.0,34.43,23.45
2018,9,4,18,0,272.0,34.0,4.1,21.4,60.0,27.43,15.94
2018,9,4,18,15,154.0,20.0,4.05,20.65,33.0,15.89,0.0
2018,9,4,18,30,36.0,6.0,4.0,19.9,6.0,5.9,0.0
2018,9,4,18,45,18.0,3.0,3.9,19.15,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,18.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.5,2.75,14.1,15.5,22.98,0.0
2018,9,5,6,0,143.0,23.0,3.0,14.5,31.0,62.33,0.66
2018,9,5,6,15,251.0,37.0,3.1,15.1,69.0,120.61,82.76
2018,9,5,6,30,359.0,51.0,3.2,15.7,107.0,184.83,139.24
2018,9,5,6,45,433.0,61.5,3.3,16.3,154.5,245.37,192.57
2018,9,5,7,0,507.0,72.0,3.4,16.9,202.0,312.7,250.8
2018,9,5,7,15,558.0,79.5,3.35,17.6,252.5,372.46,301.51
2018,9,5,7,30,609.0,87.0,3.3,18.3,303.0,436.23,353.71
2018,9,5,7,45,645.5,92.5,3.3,19.0,353.0,492.92,398.7
2018,9,5,8,0,682.0,98.0,3.3,19.7,403.0,551.45,443.57
2018,9,5,8,15,709.0,103.0,3.3,20.45,452.0,604.47,482.69
2018,9,5,8,30,736.0,108.0,3.3,21.2,501.0,657.79,520.81
2018,9,5,8,45,757.0,112.0,3.35,21.95,546.5,702.92,550.86
2018,9,5,9,0,778.0,116.0,3.4,22.7,592.0,749.73,581.44
2018,9,5,9,15,792.0,119.5,3.45,23.4,632.0,789.12,606.3
2018,9,5,9,30,806.0,123.0,3.5,24.1,672.0,826.64,629.56
2018,9,5,9,45,815.5,126.0,3.55,24.85,706.0,857.6,647.87
2018,9,5,10,0,825.0,129.0,3.6,25.6,740.0,886.05,664.33
2018,9,5,10,15,833.5,131.5,3.7,26.15,768.5,910.35,678.7
2018,9,5,10,30,842.0,134.0,3.8,26.7,797.0,931.76,691.13
2018,9,5,10,45,848.0,135.0,3.9,27.3,818.0,946.19,698.79
2018,9,5,11,0,854.0,136.0,4.0,27.9,839.0,957.44,704.44
2018,9,5,11,15,858.0,136.5,4.15,28.15,852.5,957.37,703.94
2018,9,5,11,30,862.0,137.0,4.3,28.4,866.0,959.78,705.27
2018,9,5,11,45,864.0,137.5,4.4,28.7,872.0,957.0,702.84
2018,9,5,12,0,866.0,138.0,4.5,29.0,878.0,950.91,698.35
2018,9,5,12,15,868.5,136.5,4.65,29.05,876.5,939.95,691.73
2018,9,5,12,30,871.0,135.0,4.8,29.1,875.0,925.73,683.35
2018,9,5,12,45,872.0,132.0,4.95,29.1,865.5,905.45,671.01
2018,9,5,13,0,873.0,129.0,5.1,29.1,856.0,882.08,656.53
2018,9,5,13,15,868.0,128.0,5.2,28.9,837.5,852.72,638.07
2018,9,5,13,30,863.0,127.0,5.3,28.7,819.0,820.75,617.67
2018,9,5,13,45,855.5,126.0,5.4,28.5,793.5,786.16,595.22
2018,9,5,14,0,848.0,125.0,5.5,28.3,768.0,747.27,569.48
2018,9,5,14,15,838.5,122.5,5.55,27.8,735.5,703.62,540.03
2018,9,5,14,30,829.0,120.0,5.6,27.3,703.0,658.47,507.58
2018,9,5,14,45,816.0,117.0,5.65,26.8,664.5,609.44,471.37
2018,9,5,15,0,803.0,114.0,5.7,26.3,626.0,559.69,433.56
2018,9,5,15,15,785.0,110.5,5.7,26.3,582.0,506.46,391.1
2018,9,5,15,30,767.0,107.0,5.7,26.3,538.0,453.51,347.8
2018,9,5,15,45,744.0,102.5,5.65,24.8,490.5,396.38,302.02
2018,9,5,16,0,721.0,98.0,5.6,23.3,443.0,342.15,256.92
2018,9,5,16,15,689.5,93.0,5.5,22.45,393.0,286.58,209.15
2018,9,5,16,30,658.0,88.0,5.4,21.6,343.0,233.85,163.31
2018,9,5,16,45,614.0,81.0,5.3,20.75,291.5,180.14,117.88
2018,9,5,17,0,570.0,74.0,5.2,19.9,240.0,131.22,78.89
2018,9,5,17,15,504.5,65.5,5.05,19.1,190.5,84.57,47.55
2018,9,5,17,30,439.0,57.0,4.9,18.3,141.0,45.68,34.21
2018,9,5,17,45,341.5,45.0,4.75,17.55,98.0,34.82,24.26
2018,9,5,18,0,244.0,33.0,4.6,16.8,55.0,25.72,14.44
2018,9,5,18,15,136.5,19.0,4.4,16.45,30.0,18.68,0.0
2018,9,5,18,30,29.0,5.0,4.2,16.1,5.0,4.91,0.0
2018,9,5,18,45,14.5,2.5,4.05,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,100.0,11.0,2.55,12.7,16.5,27.04,0.0
2018,9,6,6,0,200.0,22.0,2.8,13.1,33.0,72.67,0.0
2018,9,6,6,15,326.5,32.5,2.85,13.7,73.0,136.23,92.65
2018,9,6,6,30,453.0,43.0,2.9,14.3,113.0,207.35,156.0
2018,9,6,6,45,530.5,50.5,2.95,14.9,162.5,270.12,212.14
2018,9,6,7,0,608.0,58.0,3.0,15.5,212.0,340.47,273.53
2018,9,6,7,15,657.5,63.0,2.95,16.15,264.5,401.49,325.81
2018,9,6,7,30,707.0,68.0,2.9,16.8,317.0,464.56,377.83
2018,9,6,7,45,741.5,72.5,2.85,17.5,369.5,523.5,424.53
2018,9,6,8,0,776.0,77.0,2.8,18.2,422.0,583.87,470.53
2018,9,6,8,15,800.5,80.0,2.85,19.0,471.5,636.9,509.52
2018,9,6,8,30,825.0,83.0,2.9,19.8,521.0,689.76,545.71
2018,9,6,8,45,844.0,85.0,2.9,20.65,567.0,736.87,576.2
2018,9,6,9,0,863.0,87.0,2.9,21.5,613.0,778.29,601.98
2018,9,6,9,15,870.5,92.0,3.0,22.25,653.0,816.51,625.88
2018,9,6,9,30,878.0,97.0,3.1,23.0,693.0,852.26,647.79
2018,9,6,9,45,834.5,121.0,3.2,23.75,710.5,867.25,655.25
2018,9,6,10,0,791.0,145.0,3.3,24.5,728.0,871.66,655.67
2018,9,6,10,15,773.5,159.0,3.4,25.1,747.0,883.89,662.0
2018,9,6,10,30,756.0,173.0,3.5,25.7,766.0,896.5,668.6
2018,9,6,10,45,834.5,142.5,3.6,26.3,813.0,940.04,696.05
2018,9,6,11,0,913.0,112.0,3.7,26.9,860.0,979.83,720.49
2018,9,6,11,15,916.5,112.0,3.75,27.35,873.5,984.75,721.94
2018,9,6,11,30,920.0,112.0,3.8,27.8,887.0,986.16,721.49
2018,9,6,11,45,922.0,112.0,3.85,28.2,892.5,982.65,718.09
2018,9,6,12,0,924.0,112.0,3.9,28.6,898.0,975.62,712.54
2018,9,6,12,15,926.0,110.5,3.9,28.85,896.5,963.54,703.94
2018,9,6,12,30,928.0,109.0,3.9,29.1,895.0,947.99,693.21
2018,9,6,12,45,929.0,107.0,3.85,29.3,885.5,927.65,679.28
2018,9,6,13,0,930.0,105.0,3.8,29.5,876.0,904.0,663.27
2018,9,6,13,15,927.0,103.5,3.85,29.55,857.5,874.33,644.2
2018,9,6,13,30,924.0,102.0,3.9,29.6,839.0,841.76,623.13
2018,9,6,13,45,918.5,100.5,3.9,29.6,813.5,804.53,598.67
2018,9,6,14,0,913.0,99.0,3.9,29.6,788.0,764.89,572.4
2018,9,6,14,15,905.0,97.0,3.95,29.45,755.0,720.8,543.31
2018,9,6,14,30,897.0,95.0,4.0,29.3,722.0,674.89,511.06
2018,9,6,14,45,886.0,92.5,4.0,29.1,683.0,625.09,474.52
2018,9,6,15,0,875.0,90.0,4.0,28.9,644.0,574.19,436.15
2018,9,6,15,15,859.0,87.5,4.0,28.9,599.5,519.91,393.83
2018,9,6,15,30,843.0,85.0,4.0,28.9,555.0,463.94,349.06
2018,9,6,15,45,822.5,81.5,4.0,28.15,506.5,406.69,302.98
2018,9,6,16,0,802.0,78.0,4.0,27.4,458.0,350.4,256.14
2018,9,6,16,15,774.5,74.0,3.95,26.75,407.0,292.85,207.18
2018,9,6,16,30,747.0,70.0,3.9,26.1,356.0,237.6,159.58
2018,9,6,16,45,706.0,64.5,3.9,25.5,303.0,181.13,112.33
2018,9,6,17,0,665.0,59.0,3.9,24.9,250.0,129.05,71.58
2018,9,6,17,15,602.0,53.0,3.8,23.85,199.0,77.11,37.94
2018,9,6,17,30,539.0,47.0,3.7,22.8,148.0,34.88,24.27
2018,9,6,17,45,436.5,38.0,3.6,21.75,103.0,28.47,18.37
2018,9,6,18,0,334.0,29.0,3.5,20.7,58.0,23.09,11.52
2018,9,6,18,15,190.5,17.5,3.55,20.0,31.5,17.2,0.0
2018,9,6,18,30,47.0,6.0,3.6,19.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,3.6,18.65,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,112.0,10.5,1.95,13.3,16.0,28.37,0.0
2018,9,7,6,0,224.0,21.0,2.1,13.8,32.0,76.19,0.0
2018,9,7,6,15,352.5,30.5,2.15,14.45,72.5,140.82,94.29
2018,9,7,6,30,481.0,40.0,2.2,15.1,113.0,212.63,158.65
2018,9,7,6,45,556.0,47.0,2.25,15.75,163.0,275.16,214.49
2018,9,7,7,0,631.0,54.0,2.3,16.4,213.0,345.04,275.16
2018,9,7,7,15,680.0,59.5,2.2,17.35,266.0,405.75,326.35
2018,9,7,7,30,729.0,65.0,2.1,18.3,319.0,472.0,379.56
2018,9,7,7,45,763.5,69.0,2.0,19.3,372.0,531.32,425.02
2018,9,7,8,0,798.0,73.0,1.9,20.3,425.0,592.04,469.42
2018,9,7,8,15,822.0,75.5,1.9,21.3,475.0,645.01,506.76
2018,9,7,8,30,846.0,78.0,1.9,22.3,525.0,697.74,540.86
2018,9,7,8,45,863.5,81.0,1.9,23.25,571.5,741.33,567.56
2018,9,7,9,0,881.0,84.0,1.9,24.2,618.0,787.63,595.54
2018,9,7,9,15,892.5,86.5,1.95,25.2,659.0,826.83,618.36
2018,9,7,9,30,904.0,89.0,2.0,26.2,700.0,863.76,639.32
2018,9,7,9,45,912.0,91.5,2.05,27.2,735.0,895.15,656.33
2018,9,7,10,0,920.0,94.0,2.1,28.2,770.0,923.67,671.32
2018,9,7,10,15,928.5,95.5,2.2,29.0,799.5,948.5,684.86
2018,9,7,10,30,937.0,97.0,2.3,29.8,829.0,970.16,696.36
2018,9,7,10,45,943.0,97.0,2.4,30.6,850.5,984.55,703.26
2018,9,7,11,0,949.0,97.0,2.5,31.4,872.0,995.47,708.08
2018,9,7,11,15,952.0,98.0,2.6,31.95,886.0,1001.09,710.37
2018,9,7,11,30,955.0,99.0,2.7,32.5,900.0,1003.05,710.51
2018,9,7,11,45,956.5,99.0,2.85,33.05,905.5,998.9,707.36
2018,9,7,12,0,958.0,99.0,3.0,33.6,911.0,991.09,702.01
2018,9,7,12,15,958.5,99.0,3.1,33.9,909.0,978.76,694.2
2018,9,7,12,30,959.0,99.0,3.2,34.2,907.0,962.88,684.22
2018,9,7,12,45,957.0,98.5,3.35,34.5,896.5,940.8,670.67
2018,9,7,13,0,955.0,98.0,3.5,34.8,886.0,915.43,654.97
2018,9,7,13,15,951.5,96.5,3.6,34.8,867.0,884.64,636.17
2018,9,7,13,30,948.0,95.0,3.7,34.8,848.0,850.89,615.32
2018,9,7,13,45,942.0,94.5,3.85,34.8,822.0,813.46,592.04
2018,9,7,14,0,936.0,94.0,4.0,34.8,796.0,773.56,566.82
2018,9,7,14,15,927.5,92.0,4.1,34.5,762.5,728.2,538.0
2018,9,7,14,30,919.0,90.0,4.2,34.2,729.0,680.99,506.01
2018,9,7,14,45,908.0,88.0,4.25,33.9,689.5,630.69,470.03
2018,9,7,15,0,897.0,86.0,4.3,33.6,650.0,579.23,432.11
2018,9,7,15,15,881.5,83.0,4.3,33.6,604.5,523.65,389.45
2018,9,7,15,30,866.0,80.0,4.3,33.6,559.0,467.89,345.41
2018,9,7,15,45,845.0,77.5,4.4,32.55,510.0,408.61,298.93
2018,9,7,16,0,824.0,75.0,4.5,31.5,461.0,351.92,252.68
2018,9,7,16,15,795.5,70.5,4.5,30.6,408.5,292.46,203.04
2018,9,7,16,30,767.0,66.0,4.5,29.7,356.0,235.4,154.73
2018,9,7,16,45,725.5,61.5,4.45,28.8,303.0,178.76,108.07
2018,9,7,17,0,684.0,57.0,4.4,27.9,250.0,126.56,68.11
2018,9,7,17,15,620.5,51.0,4.25,26.7,198.0,73.8,35.03
2018,9,7,17,30,557.0,45.0,4.1,25.5,146.0,32.12,21.59
2018,9,7,17,45,452.0,36.0,3.95,24.25,100.5,26.92,16.77
2018,9,7,18,0,347.0,27.0,3.8,23.0,55.0,21.43,9.35
2018,9,7,18,15,188.0,15.5,3.8,22.2,29.0,15.24,0.0
2018,9,7,18,30,29.0,4.0,3.8,21.4,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,3.8,20.6,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.7,14.25,15.0,27.02,0.0
2018,9,8,6,0,221.0,19.0,3.0,14.7,30.0,73.02,0.0
2018,9,8,6,15,360.5,28.5,3.05,15.35,71.0,140.45,92.57
2018,9,8,6,30,500.0,38.0,3.1,16.0,112.0,215.96,160.36
2018,9,8,6,45,572.5,44.5,3.15,16.65,161.5,277.81,216.03
2018,9,8,7,0,645.0,51.0,3.2,17.3,211.0,345.02,274.98
2018,9,8,7,15,691.0,56.0,3.15,18.25,263.5,406.23,327.1
2018,9,8,7,30,737.0,61.0,3.1,19.2,316.0,470.74,379.66
2018,9,8,7,45,768.0,65.0,3.0,20.2,368.0,528.3,424.49
2018,9,8,8,0,799.0,69.0,2.9,21.2,420.0,586.94,468.17
2018,9,8,8,15,820.5,72.5,2.9,22.15,469.0,639.36,505.86
2018,9,8,8,30,842.0,76.0,2.9,23.1,518.0,687.29,537.25
2018,9,8,8,45,858.0,79.0,2.9,24.1,564.0,733.62,566.51
2018,9,8,9,0,874.0,82.0,2.9,25.1,610.0,778.49,594.04
2018,9,8,9,15,884.0,85.5,2.95,25.9,650.5,817.33,617.57
2018,9,8,9,30,894.0,89.0,3.0,26.7,691.0,853.81,639.17
2018,9,8,9,45,899.0,94.0,3.0,27.55,725.5,885.06,656.53
2018,9,8,10,0,904.0,99.0,3.0,28.4,760.0,913.31,671.71
2018,9,8,10,15,910.5,100.5,3.05,29.2,788.0,935.94,683.55
2018,9,8,10,30,917.0,102.0,3.1,30.0,816.0,955.4,693.33
