Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,45,922.0,103.5,3.15,30.8,837.5,970.17,700.1
2018,9,8,11,0,927.0,105.0,3.2,31.6,859.0,981.5,704.74
2018,9,8,11,15,930.5,106.0,3.25,32.15,873.0,987.38,706.71
2018,9,8,11,30,934.0,107.0,3.3,32.7,887.0,989.7,706.55
2018,9,8,11,45,934.0,108.0,3.4,33.25,892.0,985.16,702.53
2018,9,8,12,0,934.0,109.0,3.5,33.8,897.0,977.08,696.39
2018,9,8,12,15,937.0,106.5,3.6,34.05,895.0,964.56,688.38
2018,9,8,12,30,940.0,104.0,3.7,34.3,893.0,948.52,678.21
2018,9,8,12,45,943.0,101.0,3.85,34.5,884.0,928.49,665.93
2018,9,8,13,0,946.0,98.0,4.0,34.7,875.0,905.02,651.39
2018,9,8,13,15,942.0,97.5,4.1,34.6,856.5,874.99,633.04
2018,9,8,13,30,938.0,97.0,4.2,34.5,838.0,842.06,612.66
2018,9,8,13,45,931.0,96.5,4.3,34.45,811.5,804.12,588.61
2018,9,8,14,0,924.0,96.0,4.4,34.4,785.0,763.82,562.72
2018,9,8,14,15,915.5,93.5,4.5,34.1,751.5,718.37,533.51
2018,9,8,14,30,907.0,91.0,4.6,33.8,718.0,671.11,500.89
2018,9,8,14,45,895.5,89.0,4.7,33.55,678.5,620.99,464.79
2018,9,8,15,0,884.0,87.0,4.8,33.3,639.0,569.8,426.85
2018,9,8,15,15,868.0,85.0,4.8,33.3,594.5,515.55,384.79
2018,9,8,15,30,852.0,83.0,4.8,33.3,550.0,459.6,340.31
2018,9,8,15,45,833.0,79.0,4.95,32.25,501.5,402.02,294.86
2018,9,8,16,0,814.0,75.0,5.1,31.2,453.0,345.25,248.32
2018,9,8,16,15,788.0,71.0,5.1,30.25,402.0,287.59,199.74
2018,9,8,16,30,762.0,67.0,5.1,29.3,351.0,232.05,152.38
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,175.53,105.77
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,123.35,66.01
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,70.88,33.77
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,32.42,21.85
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,27.23,16.96
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,21.79,8.47
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,14.74,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,9.83,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,67.46,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,135.92,88.94
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,212.29,157.82
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,275.1,214.0
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,345.32,275.08
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,405.54,326.4
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,471.63,380.2
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,531.18,426.67
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,592.14,472.2
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,646.22,510.51
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,700.04,545.68
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,742.95,571.81
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,788.59,599.2
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,828.67,622.86
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,866.47,644.63
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,897.77,661.29
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,926.17,675.88
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,949.52,687.75
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,969.63,697.54
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,983.98,703.0
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,994.83,706.36
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,999.69,707.35
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,1000.91,706.24
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,996.16,701.41
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,987.78,694.52
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,973.29,686.78
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,955.38,676.8
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,931.12,662.29
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,903.84,645.76
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,872.82,627.6
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,839.04,607.35
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,800.29,583.45
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,759.31,557.68
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,714.13,528.48
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,667.37,495.9
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,616.36,459.46
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,564.53,421.3
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,509.05,378.65
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,453.72,334.92
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,396.2,289.85
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,340.25,244.42
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,279.8,194.45
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,224.33,147.95
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,169.09,103.2
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,119.04,65.81
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,70.62,36.74
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,36.38,25.15
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,29.5,18.71
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,22.16,7.03
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,14.74,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,8.85,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,52.52,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,124.18,80.01
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,195.64,145.32
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,258.24,201.01
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,328.49,261.89
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,390.51,314.35
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,456.6,367.79
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,515.66,413.52
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,574.3,456.9
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,628.33,494.77
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,682.25,530.22
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,729.21,558.5
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,774.93,585.0
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,816.21,609.3
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,850.61,628.66
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,884.14,646.74
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,915.12,662.9
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,938.38,675.61
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,958.51,686.38
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,973.12,692.92
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,984.28,697.4
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,988.97,699.17
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,990.09,698.86
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,985.68,695.08
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,977.7,689.19
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,963.79,679.88
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,946.51,668.59
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,922.93,653.73
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,896.37,636.97
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,864.19,617.43
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,829.35,596.01
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,790.63,572.09
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,749.77,546.38
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,705.14,517.66
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,659.14,486.03
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,608.22,449.9
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,556.61,412.1
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,501.4,370.06
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,446.49,327.04
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,388.79,282.21
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,330.84,235.62
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,272.52,187.77
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,217.52,142.21
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,162.93,98.62
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,113.79,62.59
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,67.5,35.73
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,37.71,26.14
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,29.88,18.83
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,20.52,3.82
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,13.27,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,54.17,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,126.78,80.24
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,199.68,148.15
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,261.91,204.18
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,331.72,265.4
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,392.79,317.67
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,457.44,370.62
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,513.8,414.94
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,573.29,459.67
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,625.57,497.46
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,677.44,532.97
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,723.24,562.33
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,767.46,589.92
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,806.01,613.58
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,842.36,635.42
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,874.0,654.05
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,902.84,670.67
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,925.63,683.72
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,939.73,691.07
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,953.42,698.15
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,963.76,703.1
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,968.6,705.13
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,970.02,705.08
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,965.69,701.6
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,957.93,696.0
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,948.38,689.59
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,935.16,680.86
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,918.39,670.13
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,897.73,656.85
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,867.26,637.67
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,833.86,616.44
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,795.31,591.79
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,754.34,565.32
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,709.14,536.27
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,662.04,503.1
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,611.73,466.49
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,560.3,427.69
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,504.6,383.31
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,448.79,337.61
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,389.55,290.02
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,332.88,242.54
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,273.88,191.64
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,217.3,142.53
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,161.16,95.83
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,109.65,57.13
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,60.6,29.36
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,28.85,19.09
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,23.91,14.11
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,18.74,0.07
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,21.68,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,58.38,35.28
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,88.93,65.58
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,122.85,95.69
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,158.92,127.24
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,199.95,162.36
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,244.63,199.87
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,311.02,254.16
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,382.0,310.7
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,479.38,387.41
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,581.72,465.47
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,643.73,510.29
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,707.53,555.11
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,718.02,558.93
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,722.63,558.4
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,814.12,622.07
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,900.09,678.0
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,882.9,664.05
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,857.66,645.47
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,783.4,589.63
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,699.02,524.94
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,756.99,568.15
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,805.97,604.0
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,865.89,648.97
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,915.92,683.19
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,834.68,627.26
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,750.33,567.1
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,736.43,558.04
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,720.57,547.13
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,733.75,558.64
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,741.46,565.96
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,678.56,519.49
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,617.95,474.37
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,570.93,440.34
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,525.01,406.43
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,454.97,352.96
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,393.88,305.76
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,331.7,257.31
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,275.62,213.39
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,254.91,197.47
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,229.68,176.87
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,197.97,149.96
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,164.72,121.23
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,135.41,94.95
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,99.59,64.79
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,63.16,41.08
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,40.03,28.96
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,30.1,19.19
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,16.86,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,9.83,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,21.37,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,65.62,38.8
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,106.82,78.82
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,180.04,140.61
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,261.91,210.37
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,350.96,285.57
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,449.34,366.92
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,507.22,413.83
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,566.56,460.29
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,616.91,498.07
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,666.56,533.14
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,716.17,566.57
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,760.55,595.45
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,799.19,619.8
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,835.59,642.2
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,866.11,660.18
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,893.78,676.04
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,916.24,689.37
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,935.56,700.62
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,949.33,707.87
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,959.68,712.95
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,964.68,715.79
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,966.12,716.41
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,961.62,713.2
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,953.57,707.76
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,940.72,699.9
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,924.37,689.73
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,903.2,676.2
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,878.67,660.38
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,847.59,640.46
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,813.68,618.47
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,758.42,581.06
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,705.48,544.31
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,629.47,487.18
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,559.81,433.89
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,499.61,387.99
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,444.87,345.46
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,414.14,320.86
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,378.17,290.76
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,343.31,260.46
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,301.28,222.49
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,247.66,175.99
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,197.52,132.66
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,145.42,88.87
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,95.78,51.05
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,52.36,27.61
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,32.18,21.98
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,24.54,14.23
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,15.79,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,9.83,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,13.06,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,57.25,32.45
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,100.89,74.45
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,152.84,119.31
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,219.66,176.63
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,247.55,201.59
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,280.32,229.22
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,326.78,266.86
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,374.31,304.14
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,436.62,352.26
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,494.31,395.59
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,617.72,489.72
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,746.67,580.6
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,794.12,609.36
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,845.9,641.08
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,871.79,654.39
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,894.13,665.41
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,912.07,674.34
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,926.51,681.04
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,933.31,682.7
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,930.66,678.42
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,942.89,685.88
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,957.69,694.92
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,960.01,695.46
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,958.59,693.84
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,942.5,683.9
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,923.08,671.94
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,900.51,658.3
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,874.77,642.46
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,823.02,609.34
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,773.75,577.47
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,733.76,551.36
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,692.44,522.68
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,635.33,482.01
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,579.91,441.66
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,523.1,399.4
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,469.0,358.22
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,389.81,296.95
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,324.37,246.19
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,288.8,218.28
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,251.85,188.14
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,206.86,151.86
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,165.55,118.65
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,130.24,89.33
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,91.81,59.11
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,57.48,37.26
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,37.15,25.88
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,25.14,14.16
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,12.51,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,7.86,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,33.89,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,110.95,61.48
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,196.46,144.18
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,258.92,201.43
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,327.54,262.92
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,389.94,318.08
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,456.2,374.49
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,515.67,423.49
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,576.56,471.84
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,629.83,512.55
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,678.79,547.36
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,725.11,579.12
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,770.07,609.3
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,808.93,634.24
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,845.43,657.11
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,876.64,676.41
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,904.87,693.48
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,927.85,707.48
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,947.65,719.33
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,962.21,727.78
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,973.28,733.98
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,978.57,736.81
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,980.2,737.31
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,975.24,733.47
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,966.62,727.31
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,952.13,717.84
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,934.12,706.04
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,911.47,690.96
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,885.55,673.63
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,854.26,652.89
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,820.06,629.99
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,780.26,602.68
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,738.09,573.45
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,692.92,541.4
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,645.95,505.71
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,595.48,466.32
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,543.91,425.01
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,488.67,379.49
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,433.42,332.71
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,373.19,281.68
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,315.74,231.48
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,257.07,179.57
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,200.98,130.17
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,145.3,84.22
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,94.78,47.96
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,47.16,24.44
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,27.31,17.77
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,21.32,10.89
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,17.69,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,47.84,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,122.01,64.43
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,203.92,149.02
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,265.51,205.68
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,337.78,269.7
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,399.59,323.61
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,464.99,378.15
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,523.95,425.44
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,584.09,471.6
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,633.8,508.4
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,686.76,544.5
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,733.1,574.39
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,777.95,602.51
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,817.42,626.49
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,854.57,648.43
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,886.04,666.64
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,914.59,682.75
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,937.38,695.2
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,956.82,705.48
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,969.85,711.49
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,979.27,715.3
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,983.1,716.59
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,983.2,715.66
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,978.36,711.7
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,969.79,705.5
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,955.23,696.44
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,937.11,685.13
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,912.98,669.88
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,885.62,652.47
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,854.15,632.73
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,819.77,610.86
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,780.31,585.27
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,738.47,557.74
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,691.83,526.36
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,643.47,491.38
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,591.92,452.88
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,539.4,412.39
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,483.85,367.81
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,428.35,321.95
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,368.72,272.89
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,311.97,224.45
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,252.92,173.47
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,196.9,125.29
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,141.12,80.33
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,90.8,45.28
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,41.64,21.46
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,27.62,17.76
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,21.16,10.02
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,16.71,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,45.01,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,116.62,57.18
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,196.75,142.85
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,257.52,198.78
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,329.27,262.33
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,391.67,316.95
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,457.81,372.49
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,515.93,419.74
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,575.32,466.13
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,624.67,503.13
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,677.33,539.74
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,723.09,569.94
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,767.4,598.46
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,805.48,622.58
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,841.02,644.65
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,870.87,662.24
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,897.64,677.61
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,920.1,690.6
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,939.33,701.46
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,952.95,708.48
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,963.06,713.3
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,967.22,715.58
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,967.75,715.58
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,962.27,711.39
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,953.18,704.95
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,938.83,695.94
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,921.01,684.66
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,898.02,670.02
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,871.84,653.16
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,840.76,633.15
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,806.82,610.97
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,768.38,586.08
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,727.58,559.13
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,681.53,526.93
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,633.76,491.67
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,582.85,452.82
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,530.97,411.99
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,475.35,366.36
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,418.33,318.41
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,360.71,270.09
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,304.34,221.32
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,246.71,170.68
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,191.97,122.97
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,137.26,78.67
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,88.0,44.61
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,39.31,21.73
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,27.94,18.15
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,20.5,8.78
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,14.74,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,37.05,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,105.76,47.4
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,183.56,133.35
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,246.43,190.73
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,317.87,253.92
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,380.61,308.76
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,445.84,363.66
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,504.62,411.3
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,564.99,458.22
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,618.81,498.43
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,672.51,536.37
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,719.13,567.0
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,759.93,592.76
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,798.51,616.57
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,834.89,638.43
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,866.3,656.93
