Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,894.91,673.38
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,917.78,686.45
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,937.43,697.42
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,950.27,703.47
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,959.63,707.37
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,963.7,708.21
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,964.13,706.85
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,958.65,702.27
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,949.57,695.51
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,934.71,685.64
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,916.41,673.63
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,892.15,657.6
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,864.77,639.54
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,833.51,619.96
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,799.47,598.26
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,760.36,572.55
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,718.98,544.96
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,673.09,513.14
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,625.61,478.6
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,575.03,440.43
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,523.69,400.48
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,467.17,355.07
2018,9,18,15,30,826.0,80.0,3.8,26.7,493.0,411.79,309.21
2018,9,18,15,45,800.0,76.5,4.05,25.8,443.5,353.87,261.42
2018,9,18,16,0,774.0,73.0,4.3,24.9,394.0,297.62,213.5
2018,9,18,16,15,736.5,69.0,4.4,24.05,342.0,240.1,164.15
2018,9,18,16,30,699.0,65.0,4.5,23.2,290.0,186.15,118.23
2018,9,18,16,45,644.0,59.5,4.6,22.4,238.0,130.13,73.95
2018,9,18,17,0,589.0,54.0,4.7,21.6,186.0,82.26,41.82
2018,9,18,17,15,497.5,46.0,4.75,20.55,137.5,38.15,27.22
2018,9,18,17,30,406.0,38.0,4.8,19.5,89.0,29.24,18.98
2018,9,18,17,45,255.0,26.0,4.85,18.45,53.0,20.84,7.68
2018,9,18,18,0,104.0,14.0,4.9,17.4,17.0,13.76,0.0
2018,9,18,18,15,52.0,7.0,4.8,16.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,45,39.5,6.0,1.2,10.65,7.0,0.0,0.0
2018,9,19,6,0,79.0,12.0,1.2,11.0,14.0,27.41,0.0
2018,9,19,6,15,211.0,26.0,1.45,11.85,47.0,91.07,35.85
2018,9,19,6,30,343.0,40.0,1.7,12.7,80.0,162.19,117.59
2018,9,19,6,45,438.5,49.5,1.95,13.55,127.5,226.37,175.04
2018,9,19,7,0,534.0,59.0,2.2,14.4,175.0,299.99,239.11
2018,9,19,7,15,595.0,65.5,2.05,15.05,227.0,363.25,293.55
2018,9,19,7,30,656.0,72.0,1.9,15.7,279.0,431.4,349.77
2018,9,19,7,45,698.0,77.0,1.75,16.4,331.0,491.58,397.37
2018,9,19,8,0,740.0,82.0,1.6,17.1,383.0,553.94,444.43
2018,9,19,8,15,768.5,86.0,1.45,17.95,433.0,606.0,481.42
2018,9,19,8,30,797.0,90.0,1.3,18.8,483.0,660.45,518.32
2018,9,19,8,45,817.5,93.5,1.2,19.65,529.0,708.33,547.74
2018,9,19,9,0,838.0,97.0,1.1,20.5,575.0,755.06,575.34
2018,9,19,9,15,852.5,99.5,1.25,21.5,615.5,794.49,599.85
2018,9,19,9,30,867.0,102.0,1.4,22.5,656.0,831.84,622.68
2018,9,19,9,45,877.0,104.5,1.55,23.5,690.0,857.96,637.76
2018,9,19,10,0,887.0,107.0,1.7,24.5,724.0,886.35,654.33
2018,9,19,10,15,895.5,108.0,1.85,25.4,752.0,908.89,667.14
2018,9,19,10,30,904.0,109.0,2.0,26.3,780.0,928.34,677.94
2018,9,19,10,45,910.0,110.5,2.2,27.25,801.0,942.83,685.9
2018,9,19,11,0,916.0,112.0,2.4,28.2,822.0,953.93,691.65
2018,9,19,11,15,919.5,112.5,2.5,28.7,834.5,958.19,693.36
2018,9,19,11,30,923.0,113.0,2.6,29.2,847.0,958.92,692.95
2018,9,19,11,45,924.0,113.5,2.7,29.7,851.5,953.83,688.92
2018,9,19,12,0,925.0,114.0,2.8,30.2,856.0,945.2,682.75
2018,9,19,12,15,924.0,113.5,2.85,30.45,852.0,930.28,672.91
2018,9,19,12,30,923.0,113.0,2.9,30.7,848.0,911.98,660.99
2018,9,19,12,45,920.5,112.5,2.95,31.0,836.0,889.13,646.04
2018,9,19,13,0,918.0,112.0,3.0,31.3,824.0,863.15,629.07
2018,9,19,13,15,913.0,110.0,3.05,31.4,803.5,830.68,608.28
2018,9,19,13,30,908.0,108.0,3.1,31.5,783.0,795.5,585.58
2018,9,19,13,45,900.5,106.5,3.1,31.6,755.5,756.48,559.87
2018,9,19,14,0,893.0,105.0,3.1,31.7,728.0,715.28,532.36
2018,9,19,14,15,882.5,103.0,3.15,31.65,693.5,669.69,500.17
2018,9,19,14,30,872.0,101.0,3.2,31.6,659.0,622.63,466.11
2018,9,19,14,45,857.5,98.0,3.25,31.5,618.5,570.67,427.69
2018,9,19,15,0,843.0,95.0,3.3,31.4,578.0,518.11,387.68
2018,9,19,15,15,823.0,92.0,3.3,31.4,532.0,462.71,344.12
2018,9,19,15,30,803.0,89.0,3.3,31.4,486.0,407.81,299.69
2018,9,19,15,45,775.0,84.5,3.3,30.95,436.0,349.48,252.13
2018,9,19,16,0,747.0,80.0,3.3,30.5,386.0,293.1,205.0
2018,9,19,16,15,707.5,75.0,2.95,29.6,334.0,233.77,155.67
2018,9,19,16,30,668.0,70.0,2.6,28.7,282.0,180.04,111.43
2018,9,19,16,45,610.5,64.0,2.3,27.85,230.5,127.3,71.33
2018,9,19,17,0,553.0,58.0,2.0,27.0,179.0,81.03,41.68
2018,9,19,17,15,452.0,48.5,2.05,25.75,130.0,38.05,26.46
2018,9,19,17,30,351.0,39.0,2.1,24.5,81.0,30.62,19.53
2018,9,19,17,45,210.5,25.5,2.15,23.25,47.0,20.7,5.56
2018,9,19,18,0,70.0,12.0,2.2,22.0,13.0,11.8,0.0
2018,9,19,18,15,35.0,6.0,2.5,21.4,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.5,2.15,13.7,6.0,0.0,0.0
2018,9,20,6,0,82.0,11.0,2.2,14.0,12.0,26.91,0.0
2018,9,20,6,15,228.5,24.5,2.4,14.9,46.5,92.6,29.8
2018,9,20,6,30,375.0,38.0,2.6,15.8,81.0,169.49,120.8
2018,9,20,6,45,469.5,46.5,2.75,16.75,128.5,233.65,178.35
2018,9,20,7,0,564.0,55.0,2.9,17.7,176.0,307.1,241.94
2018,9,20,7,15,623.0,61.5,2.9,18.55,228.5,370.72,296.56
2018,9,20,7,30,682.0,68.0,2.9,19.4,281.0,439.02,352.92
2018,9,20,7,45,721.0,73.5,2.9,20.2,333.5,499.18,400.92
2018,9,20,8,0,760.0,79.0,2.9,21.0,386.0,559.1,446.93
2018,9,20,8,15,788.0,82.5,2.8,21.8,436.0,613.26,486.53
2018,9,20,8,30,816.0,86.0,2.7,22.6,486.0,667.46,524.48
2018,9,20,8,45,836.0,89.0,2.6,23.4,532.0,714.99,554.8
2018,9,20,9,0,856.0,92.0,2.5,24.2,578.0,761.3,583.41
2018,9,20,9,15,872.5,94.0,2.4,25.0,619.5,802.18,607.48
2018,9,20,9,30,889.0,96.0,2.3,25.8,661.0,836.14,626.28
2018,9,20,9,45,901.5,97.5,2.25,26.55,696.5,868.69,644.31
2018,9,20,10,0,914.0,99.0,2.2,27.3,732.0,898.57,660.28
2018,9,20,10,15,922.0,100.0,2.1,28.05,760.0,921.06,670.73
2018,9,20,10,30,930.0,101.0,2.0,28.8,788.0,940.35,679.02
2018,9,20,10,45,935.5,102.5,1.95,29.5,809.0,954.59,684.7
2018,9,20,11,0,941.0,104.0,1.9,30.2,830.0,965.32,688.23
2018,9,20,11,15,945.5,104.0,1.85,30.8,843.0,969.94,688.29
2018,9,20,11,30,950.0,104.0,1.8,31.4,856.0,970.93,686.25
2018,9,20,11,45,952.0,104.0,1.75,32.0,861.0,966.01,680.7
2018,9,20,12,0,954.0,104.0,1.7,32.6,866.0,957.43,673.08
2018,9,20,12,15,953.5,103.5,1.7,32.9,862.0,942.53,663.15
2018,9,20,12,30,953.0,103.0,1.7,33.2,858.0,924.13,651.2
2018,9,20,12,45,950.5,102.0,1.75,33.55,845.5,900.12,636.27
2018,9,20,13,0,948.0,101.0,1.8,33.9,833.0,872.88,619.32
2018,9,20,13,15,943.5,100.5,1.85,34.0,813.0,841.49,600.31
2018,9,20,13,30,939.0,100.0,1.9,34.1,793.0,807.25,579.32
2018,9,20,13,45,931.5,98.5,1.9,34.2,765.0,767.17,553.94
2018,9,20,14,0,924.0,97.0,1.9,34.3,737.0,724.82,526.86
2018,9,20,14,15,913.5,95.0,1.95,34.25,702.0,678.0,495.15
2018,9,20,14,30,903.0,93.0,2.0,34.2,667.0,629.59,461.33
2018,9,20,14,45,889.5,90.5,2.05,34.1,626.0,577.71,424.1
2018,9,20,15,0,876.0,88.0,2.1,34.0,585.0,524.22,384.5
2018,9,20,15,15,856.5,85.0,2.1,34.0,538.5,467.48,340.94
2018,9,20,15,30,837.0,82.0,2.1,34.0,492.0,411.13,296.3
2018,9,20,15,45,810.5,78.0,2.15,33.5,441.5,352.09,249.12
2018,9,20,16,0,784.0,74.0,2.2,33.0,391.0,294.78,201.99
2018,9,20,16,15,746.5,69.5,1.95,31.9,338.5,236.49,154.09
2018,9,20,16,30,709.0,65.0,1.7,30.8,286.0,181.78,109.68
2018,9,20,16,45,651.5,59.0,1.45,29.7,233.0,124.82,67.13
2018,9,20,17,0,594.0,53.0,1.2,28.6,180.0,76.38,37.08
2018,9,20,17,15,494.5,45.0,1.25,27.35,131.0,33.17,22.13
2018,9,20,17,30,395.0,37.0,1.3,26.1,82.0,29.05,17.94
2018,9,20,17,45,233.5,23.5,1.35,24.85,46.5,19.02,2.16
2018,9,20,18,0,72.0,10.0,1.4,23.6,11.0,9.83,0.0
2018,9,20,18,15,36.0,5.0,1.45,23.1,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,15.1,11.0,27.37,0.0
2018,9,21,6,15,241.0,22.5,1.4,16.2,45.0,92.97,22.19
2018,9,21,6,30,392.0,35.0,1.6,17.3,79.0,171.13,120.08
2018,9,21,6,45,484.5,43.5,1.8,18.35,126.5,235.02,177.3
2018,9,21,7,0,577.0,52.0,2.0,19.4,174.0,308.16,240.0
2018,9,21,7,15,634.5,58.0,1.95,20.2,226.0,370.97,293.29
2018,9,21,7,30,692.0,64.0,1.9,21.0,278.0,436.16,346.4
2018,9,21,7,45,730.5,69.0,1.9,21.85,330.0,495.98,393.27
2018,9,21,8,0,769.0,74.0,1.9,22.7,382.0,557.52,439.46
2018,9,21,8,15,795.5,78.0,1.9,23.6,432.0,611.51,478.17
2018,9,21,8,30,822.0,82.0,1.9,24.5,482.0,665.41,515.13
2018,9,21,8,45,840.5,84.5,1.9,25.4,527.0,711.4,543.9
2018,9,21,9,0,859.0,87.0,1.9,26.3,572.0,756.04,571.07
2018,9,21,9,15,872.0,90.0,1.9,27.25,612.0,790.6,590.65
2018,9,21,9,30,885.0,93.0,1.9,28.2,652.0,827.5,611.51
2018,9,21,9,45,895.0,95.0,1.9,29.1,686.5,858.34,628.1
2018,9,21,10,0,905.0,97.0,1.9,30.0,721.0,886.41,642.69
2018,9,21,10,15,912.0,99.5,1.95,30.7,749.0,909.45,654.96
2018,9,21,10,30,919.0,102.0,2.0,31.4,777.0,929.27,665.18
2018,9,21,10,45,924.0,103.0,2.05,32.1,797.0,942.31,671.15
2018,9,21,11,0,929.0,104.0,2.1,32.8,817.0,951.89,675.06
2018,9,21,11,15,931.5,104.5,2.25,33.15,829.0,955.13,677.08
2018,9,21,11,30,934.0,105.0,2.4,33.5,841.0,954.79,676.95
2018,9,21,11,45,933.0,105.5,2.5,33.8,843.5,947.72,672.35
2018,9,21,12,0,932.0,106.0,2.6,34.1,846.0,937.13,665.65
2018,9,21,12,15,929.0,107.0,2.75,34.2,841.5,921.84,656.96
2018,9,21,12,30,926.0,108.0,2.9,34.3,837.0,903.19,646.11
2018,9,21,12,45,921.0,108.0,3.05,34.4,824.0,878.61,631.37
2018,9,21,13,0,916.0,108.0,3.2,34.5,811.0,851.01,614.56
2018,9,21,13,15,910.5,107.5,3.3,34.45,791.0,819.63,595.22
2018,9,21,13,30,905.0,107.0,3.4,34.4,771.0,785.57,573.92
2018,9,21,13,45,896.5,105.5,3.5,34.35,743.0,745.86,548.58
2018,9,21,14,0,888.0,104.0,3.6,34.3,715.0,704.07,521.04
2018,9,21,14,15,876.5,102.0,3.65,34.0,680.5,658.0,488.93
2018,9,21,14,30,865.0,100.0,3.7,33.7,646.0,610.57,454.97
2018,9,21,14,45,849.5,97.5,3.75,33.45,605.0,558.89,416.87
2018,9,21,15,0,834.0,95.0,3.8,33.2,564.0,506.73,377.25
2018,9,21,15,15,813.5,91.5,3.8,33.2,518.0,451.15,333.48
2018,9,21,15,30,793.0,88.0,3.8,33.2,472.0,396.15,288.95
2018,9,21,15,45,764.5,83.5,3.85,32.15,422.5,338.35,242.44
2018,9,21,16,0,736.0,79.0,3.9,31.1,373.0,282.59,196.28
2018,9,21,16,15,697.0,73.5,3.8,30.15,321.5,223.82,147.54
2018,9,21,16,30,658.0,68.0,3.7,29.2,270.0,170.63,104.01
2018,9,21,16,45,598.5,61.5,3.65,28.25,219.0,118.27,64.9
2018,9,21,17,0,539.0,55.0,3.6,27.3,168.0,72.62,36.82
2018,9,21,17,15,437.0,46.0,3.45,26.05,120.5,34.44,23.27
2018,9,21,17,30,335.0,37.0,3.3,24.8,73.0,29.45,18.14
2018,9,21,17,45,199.0,23.0,3.2,23.55,41.5,18.87,0.0
2018,9,21,18,0,63.0,9.0,3.1,22.3,10.0,8.85,0.0
2018,9,21,18,15,31.5,4.5,3.15,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.05,12.45,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,12.6,10.0,22.4,0.0
2018,9,22,6,15,208.5,22.5,2.3,13.25,42.0,84.0,11.66
2018,9,22,6,30,347.0,36.0,2.4,13.9,74.0,157.91,111.8
2018,9,22,6,45,444.5,45.5,2.55,14.55,121.0,222.24,170.32
2018,9,22,7,0,542.0,55.0,2.7,15.2,168.0,296.33,235.09
2018,9,22,7,15,603.0,61.5,2.65,16.1,219.5,359.51,289.77
2018,9,22,7,30,664.0,68.0,2.6,17.0,271.0,427.57,346.35
2018,9,22,7,45,705.5,72.5,2.55,17.85,322.5,486.89,394.0
2018,9,22,8,0,747.0,77.0,2.5,18.7,374.0,546.23,439.81
2018,9,22,8,15,776.5,80.5,2.5,19.65,424.0,600.58,479.99
2018,9,22,8,30,806.0,84.0,2.5,20.6,474.0,655.12,518.84
2018,9,22,8,45,827.5,87.5,2.45,21.5,520.5,703.73,550.29
2018,9,22,9,0,849.0,91.0,2.4,22.4,567.0,751.23,580.11
2018,9,22,9,15,862.0,94.0,2.45,23.35,607.0,790.09,603.7
2018,9,22,9,30,875.0,97.0,2.5,24.3,647.0,826.74,625.42
2018,9,22,9,45,884.0,100.0,2.5,25.25,681.0,852.6,639.12
2018,9,22,10,0,893.0,103.0,2.5,26.2,715.0,880.56,654.17
2018,9,22,10,15,901.0,105.0,2.6,26.95,743.0,903.59,667.08
2018,9,22,10,30,909.0,107.0,2.7,27.7,771.0,923.46,677.92
2018,9,22,10,45,914.5,107.5,2.85,28.4,791.0,936.19,684.64
2018,9,22,11,0,920.0,108.0,3.0,29.1,811.0,945.5,689.23
2018,9,22,11,15,923.5,108.5,3.1,29.7,823.5,949.51,690.37
2018,9,22,11,30,927.0,109.0,3.2,30.3,836.0,949.96,689.34
2018,9,22,11,45,929.0,108.5,3.35,30.9,840.0,944.44,684.89
2018,9,22,12,0,931.0,108.0,3.5,31.5,844.0,935.36,678.24
2018,9,22,12,15,933.5,107.0,3.6,31.8,841.5,922.65,669.82
2018,9,22,12,30,936.0,106.0,3.7,32.1,839.0,906.43,659.19
2018,9,22,12,45,938.0,103.0,3.8,32.35,828.0,884.25,644.82
2018,9,22,13,0,940.0,100.0,3.9,32.6,817.0,858.71,628.23
2018,9,22,13,15,932.0,100.0,3.95,32.5,795.5,825.23,606.93
2018,9,22,13,30,924.0,100.0,4.0,32.4,774.0,789.15,583.76
2018,9,22,13,45,903.0,102.5,4.05,32.35,741.0,744.02,554.02
2018,9,22,14,0,882.0,105.0,4.1,32.3,708.0,697.6,522.35
2018,9,22,14,15,869.5,102.0,4.1,32.05,671.5,650.58,488.8
2018,9,22,14,30,857.0,99.0,4.1,31.8,635.0,601.42,452.87
2018,9,22,14,45,859.0,92.5,4.1,31.55,600.5,555.58,418.41
2018,9,22,15,0,861.0,86.0,4.1,31.3,566.0,507.65,381.21
2018,9,22,15,15,841.0,83.0,4.1,31.3,520.0,451.53,336.37
2018,9,22,15,30,821.0,80.0,4.1,31.3,474.0,395.89,290.67
2018,9,22,15,45,794.5,76.5,3.95,30.4,424.5,338.35,243.3
2018,9,22,16,0,768.0,73.0,3.8,29.5,375.0,282.59,196.24
2018,9,22,16,15,730.0,68.0,3.65,28.65,323.0,224.89,147.72
2018,9,22,16,30,692.0,63.0,3.5,27.8,271.0,170.86,103.19
2018,9,22,16,45,632.5,56.5,3.3,26.9,219.0,114.74,61.21
2018,9,22,17,0,573.0,50.0,3.1,26.0,167.0,67.34,32.64
2018,9,22,17,15,473.5,42.0,3.0,24.75,120.0,31.08,20.52
2018,9,22,17,30,374.0,34.0,2.9,23.5,73.0,26.83,15.88
2018,9,22,17,45,225.0,22.0,2.8,22.25,41.5,18.2,0.0
2018,9,22,18,0,76.0,10.0,2.7,21.0,10.0,9.83,0.0
2018,9,22,18,15,38.0,5.0,2.9,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.35,13.65,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.5,13.7,10.0,23.85,0.0
2018,9,23,6,15,227.0,21.5,3.55,14.3,42.0,86.74,1.28
2018,9,23,6,30,376.0,34.0,3.6,14.9,74.0,164.1,114.84
2018,9,23,6,45,472.0,42.5,3.7,15.45,121.0,228.01,173.99
2018,9,23,7,0,568.0,51.0,3.8,16.0,168.0,301.53,238.78
2018,9,23,7,15,627.0,56.5,3.75,16.8,219.0,363.7,293.27
2018,9,23,7,30,686.0,62.0,3.7,17.6,270.0,428.44,347.97
2018,9,23,7,45,725.0,66.5,3.6,18.35,321.5,487.45,396.08
2018,9,23,8,0,764.0,71.0,3.5,19.1,373.0,548.22,443.62
2018,9,23,8,15,791.0,75.0,3.45,19.85,422.5,602.09,484.18
2018,9,23,8,30,818.0,79.0,3.4,20.6,472.0,655.93,523.13
2018,9,23,8,45,837.5,82.0,3.35,21.35,517.5,702.85,554.26
2018,9,23,9,0,857.0,85.0,3.3,22.1,563.0,748.5,583.75
2018,9,23,9,15,872.5,87.0,3.3,22.95,603.5,783.66,605.13
2018,9,23,9,30,888.0,89.0,3.3,23.8,644.0,821.27,627.96
2018,9,23,9,45,899.5,90.0,3.3,24.65,678.0,852.13,645.72
2018,9,23,10,0,911.0,91.0,3.3,25.5,712.0,880.27,661.45
2018,9,23,10,15,919.0,92.0,3.3,26.2,739.5,902.46,673.41
2018,9,23,10,30,927.0,93.0,3.3,26.9,767.0,921.44,683.22
2018,9,23,10,45,932.5,93.5,3.35,27.65,787.0,934.32,689.18
2018,9,23,11,0,938.0,94.0,3.4,28.4,807.0,943.7,692.95
2018,9,23,11,15,941.0,95.0,3.45,28.95,819.5,947.83,693.93
2018,9,23,11,30,944.0,96.0,3.5,29.5,832.0,948.32,692.68
2018,9,23,11,45,945.0,96.0,3.6,30.1,836.0,942.33,687.49
2018,9,23,12,0,946.0,96.0,3.7,30.7,840.0,932.73,680.09
2018,9,23,12,15,946.0,95.0,3.8,30.85,835.5,917.64,670.41
2018,9,23,12,30,946.0,94.0,3.9,31.0,831.0,899.07,658.52
2018,9,23,12,45,944.5,93.0,4.05,31.1,819.0,875.87,643.93
2018,9,23,13,0,943.0,92.0,4.2,31.2,807.0,849.42,627.11
2018,9,23,13,15,938.5,90.5,4.25,31.05,786.5,817.02,606.37
2018,9,23,13,30,934.0,89.0,4.3,30.9,766.0,781.8,583.59
2018,9,23,13,45,926.5,87.5,4.4,30.75,738.0,741.84,557.46
2018,9,23,14,0,919.0,86.0,4.5,30.6,710.0,699.64,529.3
2018,9,23,14,15,888.0,89.5,4.5,30.3,667.5,645.76,490.19
2018,9,23,14,30,857.0,93.0,4.5,30.0,625.0,592.0,450.27
2018,9,23,14,45,858.5,86.5,4.45,29.7,590.0,546.3,415.39
2018,9,23,15,0,860.0,80.0,4.4,29.4,555.0,498.53,377.75
2018,9,23,15,15,846.5,76.5,4.4,29.4,511.5,444.03,333.49
2018,9,23,15,30,833.0,73.0,4.4,29.4,468.0,390.2,288.45
2018,9,23,15,45,807.5,69.5,4.25,28.45,419.0,332.49,240.31
2018,9,23,16,0,782.0,66.0,4.1,27.5,370.0,276.41,192.38
2018,9,23,16,15,745.5,61.5,4.0,26.65,318.5,218.9,143.39
2018,9,23,16,30,709.0,57.0,3.9,25.8,267.0,164.86,98.43
2018,9,23,16,45,652.0,52.0,3.75,24.95,216.0,112.0,58.97
2018,9,23,17,0,595.0,47.0,3.6,24.1,165.0,63.08,29.83
2018,9,23,17,15,495.5,39.0,3.4,22.9,117.5,28.66,18.6
2018,9,23,17,30,396.0,31.0,3.2,21.7,70.0,24.23,13.6
2018,9,23,17,45,230.0,19.0,3.0,20.55,38.5,15.42,0.0
2018,9,23,18,0,64.0,7.0,2.8,19.4,7.0,6.88,0.0
2018,9,23,18,15,32.0,3.5,2.8,18.8,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,12.5,10.0,25.66,0.0
2018,9,24,6,15,247.5,20.5,0.95,13.3,42.0,89.92,0.0
2018,9,24,6,30,407.0,32.0,1.0,14.1,74.0,170.75,118.03
2018,9,24,6,45,506.5,39.5,1.1,14.9,122.0,236.06,178.42
2018,9,24,7,0,606.0,47.0,1.2,15.7,170.0,308.85,241.64
2018,9,24,7,15,665.0,52.5,1.1,16.55,222.5,373.14,296.34
2018,9,24,7,30,724.0,58.0,1.0,17.4,275.0,441.89,351.96
2018,9,24,7,45,762.5,62.5,0.95,18.25,328.0,502.22,398.8
2018,9,24,8,0,801.0,67.0,0.9,19.1,381.0,564.21,444.6
2018,9,24,8,15,827.5,70.5,1.0,20.35,431.0,618.61,483.43
2018,9,24,8,30,854.0,74.0,1.1,21.6,481.0,672.84,520.3
2018,9,24,8,45,873.0,76.0,1.15,22.85,526.5,715.17,545.84
2018,9,24,9,0,892.0,78.0,1.2,24.1,572.0,760.22,572.7
2018,9,24,9,15,903.5,80.5,1.2,25.3,612.0,798.33,593.74
2018,9,24,9,30,915.0,83.0,1.2,26.5,652.0,834.06,612.77
2018,9,24,9,45,923.5,85.5,1.2,27.65,686.0,864.69,628.24
2018,9,24,10,0,932.0,88.0,1.2,28.8,720.0,892.36,641.59
2018,9,24,10,15,940.0,88.5,1.1,29.45,747.5,914.24,650.92
2018,9,24,10,30,948.0,89.0,1.0,30.1,775.0,932.85,658.05
2018,9,24,10,45,953.0,90.5,0.9,30.75,795.5,946.49,662.0
2018,9,24,11,0,958.0,92.0,0.8,31.4,816.0,956.54,663.74
2018,9,24,11,15,961.0,92.0,0.75,31.85,828.0,959.52,662.76
2018,9,24,11,30,964.0,92.0,0.7,32.3,840.0,958.81,659.77
2018,9,24,11,45,965.0,92.0,0.7,32.8,843.5,952.62,654.55
2018,9,24,12,0,966.0,92.0,0.7,33.3,847.0,942.75,647.35
2018,9,24,12,15,964.5,92.0,0.75,33.55,842.5,927.1,638.43
2018,9,24,12,30,963.0,92.0,0.8,33.8,838.0,907.93,627.5
2018,9,24,12,45,959.5,91.5,0.9,34.05,825.0,883.19,613.99
2018,9,24,13,0,956.0,91.0,1.0,34.3,812.0,855.24,598.36
2018,9,24,13,15,951.0,90.5,1.15,34.35,791.5,823.06,580.97
2018,9,24,13,30,946.0,90.0,1.3,34.4,771.0,788.06,561.31
2018,9,24,13,45,938.5,88.5,1.45,34.45,742.5,747.63,537.61
2018,9,24,14,0,931.0,87.0,1.6,34.5,714.0,704.92,511.46
2018,9,24,14,15,920.5,85.0,1.7,34.4,679.0,657.8,479.81
2018,9,24,14,30,910.0,83.0,1.8,34.3,644.0,609.09,445.98
2018,9,24,14,45,895.5,81.5,1.95,34.15,603.0,557.42,409.1
2018,9,24,15,0,881.0,80.0,2.1,34.0,562.0,505.02,370.2
2018,9,24,15,15,861.0,77.0,2.1,34.0,515.5,447.18,325.34
2018,9,24,15,30,841.0,74.0,2.1,34.0,469.0,390.64,280.04
2018,9,24,15,45,814.5,70.5,2.25,33.3,419.0,332.23,233.11
2018,9,24,16,0,788.0,67.0,2.4,32.6,369.0,275.58,186.23
2018,9,24,16,15,749.0,63.0,2.2,31.45,317.0,217.81,138.64
2018,9,24,16,30,710.0,59.0,2.0,30.3,265.0,163.8,95.24
2018,9,24,16,45,649.0,53.0,1.8,29.1,213.0,109.79,56.46
2018,9,24,17,0,588.0,47.0,1.6,27.9,161.0,60.13,28.17
2018,9,24,17,15,432.0,40.0,1.75,26.6,110.0,29.89,19.22
2018,9,24,17,30,276.0,33.0,1.9,25.3,59.0,26.62,14.76
2018,9,24,17,45,157.0,19.0,2.1,24.05,32.0,18.68,0.0
2018,9,24,18,0,38.0,5.0,2.3,22.8,5.0,4.91,0.0
2018,9,24,18,15,19.0,2.5,2.65,22.1,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.6,11.9,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.5,12.0,9.0,24.03,0.0
2018,9,25,6,15,232.5,20.5,1.65,12.7,39.5,85.34,0.0
2018,9,25,6,30,385.0,32.0,1.8,13.4,70.0,163.58,112.48
2018,9,25,6,45,483.5,40.0,1.9,14.15,117.0,227.78,172.98
2018,9,25,7,0,582.0,48.0,2.0,14.9,164.0,301.85,237.9
2018,9,25,7,15,642.5,53.5,1.85,15.75,216.0,362.82,290.85
2018,9,25,7,30,703.0,59.0,1.7,16.6,268.0,431.11,347.25
2018,9,25,7,45,742.5,63.5,1.5,17.5,320.0,490.91,394.19
2018,9,25,8,0,782.0,68.0,1.3,18.4,372.0,552.48,439.89
2018,9,25,8,15,809.0,71.5,1.25,19.4,421.5,606.3,478.26
2018,9,25,8,30,836.0,75.0,1.2,20.4,471.0,660.02,514.72
2018,9,25,8,45,855.5,77.5,1.15,21.45,516.5,706.8,543.2
2018,9,25,9,0,875.0,80.0,1.1,22.5,562.0,747.8,566.82
2018,9,25,9,15,889.0,82.5,1.15,23.45,602.5,787.23,590.21
2018,9,25,9,30,903.0,85.0,1.2,24.4,643.0,824.45,611.72
2018,9,25,9,45,913.0,87.0,1.2,25.4,677.5,855.36,627.98
2018,9,25,10,0,923.0,89.0,1.2,26.4,712.0,883.41,642.21
2018,9,25,10,15,930.5,90.5,1.3,27.25,739.5,905.73,654.43
2018,9,25,10,30,938.0,92.0,1.4,28.1,767.0,924.77,664.6
2018,9,25,10,45,943.0,92.5,1.5,28.95,786.5,937.1,670.55
2018,9,25,11,0,948.0,93.0,1.6,29.8,806.0,945.9,674.39
2018,9,25,11,15,950.5,94.0,1.65,30.6,818.0,949.41,674.51
2018,9,25,11,30,953.0,95.0,1.7,31.4,830.0,949.25,672.5
2018,9,25,11,45,954.0,95.0,1.75,32.15,834.0,943.03,666.98
2018,9,25,12,0,955.0,95.0,1.8,32.9,838.0,933.17,659.37
2018,9,25,12,15,953.0,95.5,1.9,33.3,833.0,917.67,649.82
2018,9,25,12,30,951.0,96.0,2.0,33.7,828.0,898.72,638.14
2018,9,25,12,45,947.0,96.0,2.05,34.15,815.0,874.26,622.37
2018,9,25,13,0,943.0,96.0,2.1,34.6,802.0,846.64,604.62
2018,9,25,13,15,938.0,94.5,2.2,34.7,781.0,813.72,584.62
2018,9,25,13,30,933.0,93.0,2.3,34.8,760.0,778.02,562.61
2018,9,25,13,45,925.0,92.0,2.4,34.85,732.0,738.15,537.65
2018,9,25,14,0,917.0,91.0,2.5,34.9,704.0,696.08,510.12
2018,9,25,14,15,906.0,89.0,2.65,34.75,669.0,649.17,477.98
2018,9,25,14,30,895.0,87.0,2.8,34.6,634.0,600.76,443.7
2018,9,25,14,45,880.5,84.5,2.95,34.45,593.0,548.77,405.66
2018,9,25,15,0,866.0,82.0,3.1,34.3,552.0,495.28,365.2
2018,9,25,15,15,845.5,79.0,3.1,34.3,505.5,438.86,320.76
2018,9,25,15,30,825.0,76.0,3.1,34.3,459.0,382.97,275.43
2018,9,25,15,45,796.0,72.5,3.35,33.3,409.0,324.7,228.52
2018,9,25,16,0,767.0,69.0,3.6,32.3,359.0,268.48,181.94
2018,9,25,16,15,725.5,64.5,3.65,31.1,307.0,211.04,134.61
2018,9,25,16,30,684.0,60.0,3.7,29.9,255.0,157.69,91.84
2018,9,25,16,45,620.0,54.0,3.75,28.7,203.5,102.86,52.64
2018,9,25,17,0,556.0,48.0,3.8,27.5,152.0,57.27,27.8
2018,9,25,17,15,419.0,39.5,3.85,26.15,104.0,29.76,19.06
2018,9,25,17,30,282.0,31.0,3.9,24.8,56.0,24.98,12.91
2018,9,25,17,45,162.0,18.5,3.95,23.4,30.5,18.18,0.0
2018,9,25,18,0,42.0,6.0,4.0,22.0,5.0,0.0,0.0
2018,9,25,18,15,21.0,3.0,3.95,21.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.75,12.75,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.8,12.9,7.0,17.25,0.0
2018,9,26,6,15,205.5,19.5,2.05,13.6,36.5,77.05,0.0
2018,9,26,6,30,356.0,32.0,2.3,14.3,66.0,154.39,104.61
2018,9,26,6,45,454.5,40.5,2.5,15.0,112.0,217.45,164.57
2018,9,26,7,0,553.0,49.0,2.7,15.7,158.0,290.4,228.67
2018,9,26,7,15,613.5,55.0,2.55,16.55,208.5,352.61,282.84
2018,9,26,7,30,674.0,61.0,2.4,17.4,259.0,417.46,337.1
2018,9,26,7,45,642.0,76.5,2.25,18.3,293.0,451.53,364.57
2018,9,26,8,0,610.0,92.0,2.1,19.2,327.0,478.71,384.99
2018,9,26,8,15,541.5,121.0,2.0,20.2,350.0,489.58,391.06
2018,9,26,8,30,473.0,150.0,1.9,21.2,373.0,497.01,393.55
2018,9,26,8,45,613.5,130.0,1.75,22.2,448.0,594.97,465.71
2018,9,26,9,0,754.0,110.0,1.6,23.2,523.0,696.91,535.95
2018,9,26,9,15,802.0,105.0,1.5,24.2,572.5,747.99,566.19
2018,9,26,9,30,850.0,100.0,1.4,25.2,622.0,801.63,597.55
2018,9,26,9,45,862.5,102.5,1.35,26.25,657.0,833.85,614.1
2018,9,26,10,0,875.0,105.0,1.3,27.3,692.0,863.45,628.79
2018,9,26,10,15,884.0,106.5,1.25,28.25,719.5,880.95,635.7
2018,9,26,10,30,893.0,108.0,1.2,29.2,747.0,900.51,643.98
2018,9,26,10,45,900.0,108.0,1.15,30.15,767.0,913.48,647.99
2018,9,26,11,0,907.0,108.0,1.1,31.1,787.0,923.1,650.0
2018,9,26,11,15,907.5,110.0,1.1,31.9,798.0,925.69,648.93
2018,9,26,11,30,908.0,112.0,1.1,32.7,809.0,924.76,645.92
2018,9,26,11,45,910.0,112.0,1.15,33.5,813.0,919.51,641.2
2018,9,26,12,0,912.0,112.0,1.2,34.3,817.0,910.78,634.49
2018,9,26,12,15,911.0,111.5,1.2,34.9,812.5,895.51,623.71
2018,9,26,12,30,910.0,111.0,1.2,35.5,808.0,876.91,611.07
2018,9,26,12,45,902.5,113.0,1.25,36.05,794.5,852.4,595.64
2018,9,26,13,0,895.0,115.0,1.3,36.6,781.0,825.02,578.46
2018,9,26,13,15,888.5,113.5,1.3,36.75,760.0,792.15,558.17
2018,9,26,13,30,882.0,112.0,1.3,36.9,739.0,756.77,536.2
2018,9,26,13,45,861.0,113.0,1.25,37.1,705.5,712.98,507.94
2018,9,26,14,0,840.0,114.0,1.2,37.3,672.0,666.27,475.96
2018,9,26,14,15,811.5,113.5,1.25,37.2,629.5,612.72,440.17
2018,9,26,14,30,783.0,113.0,1.3,37.1,587.0,559.39,403.49
2018,9,26,14,45,783.5,107.0,1.35,37.05,554.5,516.36,372.76
2018,9,26,15,0,784.0,101.0,1.4,37.0,522.0,471.55,339.53
2018,9,26,15,15,760.0,96.5,1.4,37.0,476.0,416.23,297.53
2018,9,26,15,30,736.0,92.0,1.4,37.0,430.0,360.54,254.13
2018,9,26,15,45,714.0,85.5,1.65,36.25,383.5,306.19,211.62
2018,9,26,16,0,692.0,79.0,1.9,35.5,337.0,253.29,168.85
2018,9,26,16,15,646.5,72.5,1.95,34.15,285.5,197.27,124.34
2018,9,26,16,30,601.0,66.0,2.0,32.8,234.0,145.86,84.56
2018,9,26,16,45,527.0,58.0,2.05,31.45,183.5,95.4,49.95
2018,9,26,17,0,453.0,50.0,2.1,30.1,133.0,53.39,27.58
2018,9,26,17,15,357.0,40.0,2.6,28.75,92.5,30.59,19.41
2018,9,26,17,30,261.0,30.0,3.1,27.4,52.0,24.36,11.46
2018,9,26,17,45,144.5,17.5,3.6,26.1,28.0,17.2,0.0
2018,9,26,18,0,28.0,5.0,4.1,24.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,4.15,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,3.0,2.35,13.35,3.0,0.0,0.0
2018,9,27,6,0,42.0,6.0,2.4,13.4,6.0,5.9,0.0
2018,9,27,6,15,158.0,19.0,2.55,13.95,32.0,64.63,0.0
2018,9,27,6,30,274.0,32.0,2.7,14.5,58.0,129.78,86.58
2018,9,27,6,45,317.0,46.5,2.85,15.0,94.5,174.73,132.31
2018,9,27,7,0,360.0,61.0,3.0,15.5,131.0,224.36,177.26
2018,9,27,7,15,495.5,64.5,2.9,16.3,191.0,309.25,249.12
2018,9,27,7,30,631.0,68.0,2.8,17.1,251.0,405.12,328.29
2018,9,27,7,45,673.5,73.0,2.7,17.95,301.5,463.42,375.49
2018,9,27,8,0,716.0,78.0,2.6,18.8,352.0,523.94,422.56
2018,9,27,8,15,745.5,82.5,2.55,19.65,400.5,575.22,460.93
2018,9,27,8,30,775.0,87.0,2.5,20.5,449.0,629.09,499.75
2018,9,27,8,45,796.5,90.5,2.4,21.4,494.0,676.05,531.0
2018,9,27,9,0,818.0,94.0,2.3,22.3,539.0,721.96,559.82
2018,9,27,9,15,810.5,104.0,2.3,23.2,572.0,751.45,576.93
2018,9,27,9,30,803.0,114.0,2.3,24.1,605.0,777.62,591.6
2018,9,27,9,45,833.5,110.5,2.25,25.0,644.5,816.75,614.62
2018,9,27,10,0,864.0,107.0,2.2,25.9,684.0,854.08,635.82
2018,9,27,10,15,872.0,108.5,2.25,26.65,710.5,875.59,647.37
2018,9,27,10,30,880.0,110.0,2.3,27.4,737.0,888.84,653.59
2018,9,27,10,45,842.5,128.5,2.35,28.2,741.5,887.99,650.53
2018,9,27,11,0,805.0,147.0,2.4,29.0,746.0,877.7,641.52
2018,9,27,11,15,774.5,163.0,2.45,29.5,746.5,870.56,635.59
2018,9,27,11,30,744.0,179.0,2.5,30.0,747.0,857.11,625.58
2018,9,27,11,45,742.0,180.0,2.55,30.55,748.5,849.65,619.58
2018,9,27,12,0,740.0,181.0,2.6,31.1,750.0,839.31,611.75
2018,9,27,12,15,709.0,192.5,2.65,31.35,735.0,812.55,593.85
2018,9,27,12,30,678.0,204.0,2.7,31.6,720.0,783.86,574.23
2018,9,27,12,45,745.0,172.5,2.75,31.9,731.0,788.67,578.13
2018,9,27,13,0,812.0,141.0,2.8,32.2,742.0,786.4,576.59
2018,9,27,13,15,846.0,123.5,2.9,32.1,734.5,769.37,566.46
2018,9,27,13,30,880.0,106.0,3.0,32.0,727.0,745.84,551.98
2018,9,27,13,45,856.0,109.0,3.1,31.9,693.5,702.08,523.27
2018,9,27,14,0,832.0,112.0,3.2,31.8,660.0,655.71,490.67
2018,9,27,14,15,816.0,109.0,3.35,31.45,623.5,607.65,456.87
2018,9,27,14,30,800.0,106.0,3.5,31.1,587.0,558.79,421.4
2018,9,27,14,45,779.0,103.5,3.65,30.75,545.5,507.32,382.85
2018,9,27,15,0,758.0,101.0,3.8,30.4,504.0,456.07,343.21
2018,9,27,15,15,761.5,92.0,3.8,30.4,467.0,409.24,304.87
2018,9,27,15,30,765.0,83.0,3.8,30.4,430.0,360.73,263.96
2018,9,27,15,45,672.5,87.0,4.25,28.9,367.0,291.57,209.6
2018,9,27,16,0,580.0,91.0,4.7,27.4,304.0,232.8,162.89
2018,9,27,16,15,550.5,79.5,4.8,26.2,257.5,181.72,120.25
2018,9,27,16,30,521.0,68.0,4.9,25.0,211.0,133.62,81.16
2018,9,27,16,45,437.5,60.5,5.05,23.85,163.5,87.76,49.31
2018,9,27,17,0,354.0,53.0,5.2,22.7,116.0,51.18,29.57
2018,9,27,17,15,269.0,40.5,5.2,21.6,79.0,30.84,20.18
2018,9,27,17,30,184.0,28.0,5.2,20.5,42.0,21.89,9.06
2018,9,27,17,45,101.0,15.5,5.2,19.4,22.0,15.24,0.0
2018,9,27,18,0,18.0,3.0,5.2,18.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,5.1,17.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,2.75,13.3,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,2.8,13.4,2.0,1.97,0.0
2018,9,28,6,15,40.0,15.0,3.0,13.85,18.0,24.21,0.0
2018,9,28,6,30,66.0,28.0,3.2,14.3,34.0,57.69,36.29
2018,9,28,6,45,213.0,40.0,3.4,14.7,77.5,130.36,98.15
2018,9,28,7,0,360.0,52.0,3.6,15.1,121.0,215.25,170.22
2018,9,28,7,15,224.0,78.0,3.6,15.55,125.0,193.37,156.11
2018,9,28,7,30,88.0,104.0,3.6,16.0,129.0,159.82,129.18
2018,9,28,7,45,159.5,125.5,3.65,16.45,182.0,225.88,184.7
2018,9,28,8,0,231.0,147.0,3.7,16.9,235.0,305.13,249.79
2018,9,28,8,15,237.0,167.5,3.7,17.4,268.0,340.72,277.69
2018,9,28,8,30,243.0,188.0,3.7,17.9,301.0,376.05,304.82
2018,9,28,8,45,292.0,201.0,3.65,18.4,349.5,432.75,348.94
2018,9,28,9,0,341.0,214.0,3.6,18.9,398.0,491.94,393.96
