Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,45,910.0,69.0,3.95,24.0,612.5,798.67,615.87
2018,10,8,10,0,920.0,71.0,3.9,24.6,645.0,825.39,631.75
2018,10,8,10,15,927.5,71.5,3.9,25.1,670.5,845.31,643.26
2018,10,8,10,30,935.0,72.0,3.9,25.6,696.0,861.99,652.56
2018,10,8,10,45,939.5,73.0,3.9,26.1,714.5,873.33,658.25
2018,10,8,11,0,944.0,74.0,3.9,26.6,733.0,881.14,661.64
2018,10,8,11,15,947.0,74.5,3.85,26.95,743.5,883.54,661.61
2018,10,8,11,30,950.0,75.0,3.8,27.3,754.0,882.32,659.29
2018,10,8,11,45,950.5,75.0,3.75,27.6,756.5,874.82,653.0
2018,10,8,12,0,951.0,75.0,3.7,27.9,759.0,863.75,644.46
2018,10,8,12,15,949.5,74.5,3.6,28.05,753.0,846.98,632.33
2018,10,8,12,30,948.0,74.0,3.5,28.2,747.0,826.8,618.02
2018,10,8,12,45,944.0,74.0,3.4,28.4,733.5,801.94,600.5
2018,10,8,13,0,940.0,74.0,3.3,28.6,720.0,773.99,580.94
2018,10,8,13,15,934.5,73.0,3.2,28.65,699.0,740.99,558.26
2018,10,8,13,30,929.0,72.0,3.1,28.7,678.0,705.3,533.67
2018,10,8,13,45,920.5,71.0,2.95,28.7,649.5,665.2,504.87
2018,10,8,14,0,912.0,70.0,2.8,28.7,621.0,623.0,473.06
2018,10,8,14,15,900.0,68.5,2.7,28.65,586.0,576.47,437.71
2018,10,8,14,30,888.0,67.0,2.6,28.6,551.0,528.61,400.51
2018,10,8,14,45,871.5,65.0,2.55,28.55,510.5,477.05,359.71
2018,10,8,15,0,855.0,63.0,2.5,28.5,470.0,425.09,317.42
2018,10,8,15,15,832.0,60.5,2.5,28.5,424.5,370.11,271.75
2018,10,8,15,30,809.0,58.0,2.5,28.5,379.0,315.96,225.58
2018,10,8,15,45,775.0,55.0,2.1,28.0,330.5,257.99,176.12
2018,10,8,16,0,741.0,52.0,1.7,27.5,282.0,204.02,129.96
2018,10,8,16,15,690.0,48.0,1.45,26.75,232.5,149.46,85.84
2018,10,8,16,30,639.0,44.0,1.2,26.0,183.0,100.1,49.81
2018,10,8,16,45,556.0,38.0,1.0,25.2,136.0,53.14,23.85
2018,10,8,17,0,473.0,32.0,0.8,24.4,89.0,26.06,15.84
2018,10,8,17,15,315.0,22.5,0.9,23.6,53.0,17.57,4.49
2018,10,8,17,30,157.0,13.0,1.0,22.8,17.0,12.78,0.0
2018,10,8,17,45,78.5,6.5,1.1,22.0,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,38.26,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,101.01,10.55
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,172.42,122.01
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,249.88,190.47
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,309.79,242.99
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,378.43,300.38
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,436.55,347.27
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,496.95,393.57
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,548.71,431.47
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,600.64,467.82
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,646.96,497.56
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,687.84,521.22
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,725.53,544.25
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,761.16,565.57
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,791.14,582.91
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,818.42,598.39
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,839.35,612.24
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,857.11,623.96
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,868.49,630.74
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,876.4,635.34
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,878.96,638.14
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,877.94,638.58
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,870.39,634.2
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,859.32,627.57
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,840.39,616.65
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,818.34,603.51
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,795.79,589.86
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,770.04,573.83
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,733.02,550.58
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,694.08,525.44
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,657.27,499.75
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,617.81,471.22
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,571.27,436.72
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,523.67,400.27
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,471.25,359.0
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,418.88,316.49
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,363.86,270.04
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,310.04,223.59
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,253.51,175.92
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,200.17,130.58
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,144.78,85.61
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,96.85,50.59
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,51.56,25.45
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,27.96,17.5
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,19.89,3.89
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,12.78,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,28.38,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,76.4,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,143.82,101.88
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,217.18,167.27
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,279.82,222.21
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,348.96,281.03
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,408.1,330.25
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,470.23,380.01
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,523.03,419.8
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,576.72,458.38
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,621.02,488.76
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,667.25,518.64
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,706.94,544.04
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,745.06,568.01
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,777.44,587.75
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,802.74,602.61
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,822.45,613.11
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,839.11,621.64
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,850.63,627.65
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,858.81,631.62
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,861.07,632.23
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,859.86,630.77
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,852.33,625.45
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,841.38,618.07
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,824.94,608.4
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,805.29,596.59
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,779.23,579.77
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,750.37,561.03
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,717.63,540.79
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,682.49,518.11
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,642.7,490.22
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,601.81,460.61
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,555.28,426.25
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,507.81,389.97
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,456.86,349.83
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,405.98,308.31
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,352.26,262.96
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,299.96,217.8
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,243.17,169.7
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,191.08,125.31
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,138.83,83.14
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,92.97,49.99
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,49.93,26.26
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,29.33,18.57
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,19.2,0.75
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,9.83,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,23.14,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,63.04,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,127.72,89.61
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,194.65,149.91
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,254.59,202.54
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,323.2,261.09
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,380.55,309.26
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,440.89,358.25
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,493.83,399.06
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,547.78,438.94
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,592.74,470.48
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,637.17,500.36
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,679.28,526.65
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,720.44,550.05
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,751.83,565.62
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,784.22,581.12
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,805.43,594.18
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,823.72,605.55
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,835.77,613.03
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,844.61,618.58
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,847.53,620.84
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,842.71,618.2
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,836.41,614.59
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,826.79,608.84
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,811.74,599.88
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,793.49,588.79
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,769.83,574.01
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,743.25,557.15
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,710.91,536.47
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,676.13,513.07
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,638.02,485.91
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,596.53,455.59
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,550.98,421.35
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,504.43,385.35
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,452.89,344.69
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,401.46,302.8
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,347.57,257.67
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,295.18,212.77
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,238.77,164.91
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,187.2,121.22
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,134.67,79.55
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,88.72,47.03
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,46.17,24.34
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,27.68,16.91
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,17.45,0.0
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,7.86,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,27.16,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,72.52,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,143.84,98.83
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,220.2,167.76
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,282.92,222.96
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,352.27,282.22
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,411.63,331.83
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,474.03,382.05
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,524.59,421.1
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,578.31,461.08
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,625.04,494.51
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,670.97,525.57
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,711.99,552.15
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,751.4,577.13
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,778.86,593.28
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,808.59,610.93
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,829.91,623.76
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,848.1,634.52
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,859.71,640.87
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,867.87,645.02
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,871.28,646.36
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,871.11,645.46
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,863.67,640.25
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,852.69,632.79
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,836.63,621.78
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,817.19,608.58
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,791.46,591.5
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,762.72,572.33
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,730.08,550.29
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,694.85,526.0
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,654.6,496.39
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,612.32,464.68
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,565.28,428.99
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,517.04,391.43
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,464.22,349.42
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,411.42,306.2
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,355.87,259.72
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,301.57,213.25
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,244.5,164.93
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,190.56,119.5
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,136.98,77.42
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,87.35,42.91
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,41.62,20.1
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,24.07,13.59
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,16.75,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,9.83,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,32.97,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,86.25,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,163.55,110.76
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,246.07,187.28
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,307.57,242.66
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,378.49,303.91
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,438.12,354.56
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,500.1,405.17
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,553.36,446.1
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,606.78,485.42
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,648.09,514.58
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,692.19,543.24
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,729.96,567.06
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,765.53,588.9
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,795.16,605.91
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,821.92,620.72
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,842.32,631.81
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,859.47,640.73
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,869.79,645.13
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,876.59,647.33
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,877.33,647.13
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,874.45,644.69
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,866.74,638.93
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,855.46,630.94
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,838.81,620.11
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,818.74,607.08
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,792.98,590.39
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,764.13,571.54
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,730.27,549.31
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,693.82,524.75
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,653.09,495.43
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,610.38,463.89
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,562.73,427.98
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,513.91,390.12
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,461.43,348.43
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,408.05,304.73
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,352.15,257.6
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,297.47,210.48
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,241.03,162.6
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,187.7,117.51
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,133.06,74.44
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,84.58,41.13
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,38.13,18.26
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,23.42,12.77
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,14.99,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,6.88,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,8.85,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,70.9,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,157.4,105.19
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,239.92,183.43
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,304.6,241.84
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,373.47,302.13
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,434.29,354.31
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,497.66,406.6
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,552.29,449.65
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,607.38,491.37
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,654.65,525.96
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,696.53,554.2
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,736.83,580.27
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,775.08,604.31
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,806.19,623.2
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,834.48,639.95
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,854.68,651.22
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,871.6,660.28
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,884.59,666.72
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,893.99,670.83
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,896.97,671.0
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,896.22,668.86
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,889.68,663.02
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,879.42,654.87
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,862.17,642.7
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,841.39,628.3
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,814.8,610.04
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,785.0,589.65
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,750.44,566.29
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,713.13,540.48
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,671.43,509.81
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,627.59,476.91
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,578.96,439.97
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,528.98,400.97
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,474.96,357.83
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,420.64,313.12
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,362.24,264.06
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,305.68,215.36
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,247.64,165.58
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,192.43,118.72
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,135.77,74.66
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,85.41,40.84
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,36.53,18.4
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,24.75,13.48
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,18.18,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,5.9,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,81.21,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,170.27,110.77
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,252.46,191.42
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,317.79,250.71
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,388.98,312.78
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,449.07,364.2
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,511.38,415.32
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,560.59,453.41
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,613.32,492.31
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,659.86,524.41
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,705.09,552.64
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,742.36,574.91
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,777.27,594.94
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,806.7,610.81
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,833.11,624.31
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,853.98,634.32
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,871.47,641.99
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,882.29,646.06
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,889.48,647.92
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,891.49,645.93
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,889.75,641.69
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,881.56,634.29
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,869.69,624.78
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,852.46,614.24
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,831.72,601.52
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,805.35,585.81
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,775.8,567.86
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,740.83,546.48
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,703.13,522.4
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,661.8,493.88
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,618.39,462.94
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,569.73,427.48
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,519.79,389.75
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,466.6,348.23
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,413.13,304.96
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,355.93,257.24
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,298.66,208.43
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,241.13,159.63
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,186.43,113.67
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,131.1,70.95
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,81.86,38.5
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,33.6,17.34
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,24.08,12.33
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,17.69,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,74.33,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,160.08,101.28
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,240.3,182.52
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,305.56,242.02
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,376.93,304.57
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,437.07,356.44
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,499.61,408.19
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,552.7,449.63
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,605.94,489.28
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,648.02,519.04
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,692.81,548.01
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,731.06,571.78
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,767.07,593.45
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,794.87,608.5
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,819.71,621.26
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,839.28,632.26
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,855.52,641.08
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,866.7,646.07
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,874.31,648.82
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,875.69,648.48
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,873.41,645.92
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,865.31,639.65
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,853.58,631.15
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,836.35,618.47
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,815.7,603.68
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,789.9,586.12
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,761.02,566.53
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,726.27,543.48
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,688.91,517.59
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,647.82,487.69
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,604.72,455.66
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,557.21,419.96
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,508.51,382.3
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,455.17,340.08
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,401.67,296.4
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,344.44,248.68
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,289.23,201.51
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,231.92,153.13
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,178.08,108.26
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,123.45,66.65
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,75.5,35.57
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,30.41,19.88
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,22.39,10.35
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,16.71,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,60.29,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,141.79,85.66
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,222.52,167.63
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,286.16,224.81
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,354.07,283.63
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,413.22,333.66
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,475.05,383.7
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,528.43,424.19
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,582.21,462.97
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,628.33,494.37
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,673.39,522.95
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,707.11,542.98
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,743.07,564.26
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,771.8,581.05
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,797.8,595.93
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,818.52,606.68
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,836.06,615.35
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,846.75,619.61
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,853.99,621.8
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,856.25,620.45
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,854.94,616.99
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,848.17,609.22
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,837.85,599.41
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,821.16,586.61
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,801.12,571.95
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,775.25,553.26
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,746.4,533.72
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,712.84,514.08
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,676.72,491.89
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,635.1,465.09
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,591.59,435.85
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,544.84,402.83
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,496.99,367.63
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,444.05,327.57
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,391.19,285.8
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,335.29,239.81
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,280.87,193.97
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,224.79,147.52
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,172.24,104.37
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,116.52,62.86
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,70.56,34.01
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,29.61,19.06
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,21.91,8.98
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,14.74,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,50.43,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,130.77,74.72
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,212.6,159.3
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,275.58,215.78
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,345.59,275.89
