Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.5,1.0,5.45,16.5,42.5,0.0
2018,12,8,7,30,250.0,21.0,1.0,6.0,33.0,106.77,0.0
2018,12,8,7,45,375.5,29.0,0.95,6.55,68.0,179.05,124.43
2018,12,8,8,0,501.0,37.0,0.9,7.1,103.0,250.66,195.1
2018,12,8,8,15,571.0,42.5,1.05,7.6,142.5,305.17,245.15
2018,12,8,8,30,641.0,48.0,1.2,8.1,182.0,360.47,294.41
2018,12,8,8,45,472.5,68.5,1.35,8.65,178.0,325.66,269.61
2018,12,8,9,0,304.0,89.0,1.5,9.2,174.0,273.25,227.97
2018,12,8,9,15,190.0,114.5,1.6,9.9,170.0,240.3,200.33
2018,12,8,9,30,76.0,140.0,1.7,10.6,166.0,194.49,160.66
2018,12,8,9,45,94.0,153.5,1.85,11.3,188.5,220.67,182.41
2018,12,8,10,0,112.0,167.0,2.0,12.0,211.0,254.44,209.79
2018,12,8,10,15,135.0,177.0,2.1,12.5,233.5,280.4,230.74
2018,12,8,10,30,158.0,187.0,2.2,13.0,256.0,306.55,251.64
2018,12,8,10,45,244.5,183.5,2.25,13.5,295.0,365.62,299.77
2018,12,8,11,0,331.0,180.0,2.3,14.0,334.0,417.64,341.4
2018,12,8,11,15,245.5,195.0,2.3,14.25,311.0,377.72,307.49
2018,12,8,11,30,160.0,210.0,2.3,14.5,288.0,329.94,267.66
2018,12,8,11,45,114.0,206.0,2.3,14.75,261.5,293.62,237.67
2018,12,8,12,0,68.0,202.0,2.3,15.0,235.0,251.63,202.95
2018,12,8,12,15,103.5,205.0,2.3,15.1,255.0,275.32,222.65
2018,12,8,12,30,139.0,208.0,2.3,15.2,275.0,303.13,245.14
2018,12,8,12,45,408.5,159.5,2.25,15.25,350.5,416.01,337.72
2018,12,8,13,0,678.0,111.0,2.2,15.3,426.0,507.94,410.01
2018,12,8,13,15,629.0,115.5,2.15,15.25,399.0,467.21,376.36
2018,12,8,13,30,580.0,120.0,2.1,15.2,372.0,427.09,343.68
2018,12,8,13,45,666.0,100.0,2.05,15.15,373.0,427.12,342.19
2018,12,8,14,0,752.0,80.0,2.0,15.1,374.0,419.13,333.09
2018,12,8,14,15,758.5,73.0,1.8,14.85,349.5,385.22,302.82
2018,12,8,14,30,765.0,66.0,1.6,14.6,325.0,349.0,269.92
2018,12,8,14,45,733.5,63.0,1.4,14.35,289.0,302.47,228.6
2018,12,8,15,0,702.0,60.0,1.2,14.1,253.0,257.13,187.82
2018,12,8,15,15,654.0,55.5,1.2,14.1,214.0,207.54,144.16
2018,12,8,15,30,606.0,51.0,1.2,14.1,175.0,161.71,104.37
2018,12,8,15,45,530.0,44.5,1.1,12.8,135.0,113.99,66.53
2018,12,8,16,0,454.0,38.0,1.0,11.5,95.0,73.26,37.42
2018,12,8,16,15,318.5,28.5,1.05,11.0,61.0,35.0,13.91
2018,12,8,16,30,183.0,19.0,1.1,10.5,27.0,18.68,0.0
2018,12,8,16,45,91.5,9.5,1.15,10.05,13.5,9.34,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,7,15,7.0,4.5,0.75,5.9,5.0,6.21,0.0
2018,12,9,7,30,14.0,9.0,0.7,6.1,10.0,14.04,0.0
2018,12,9,7,45,7.0,15.5,0.7,6.3,16.0,17.44,7.58
2018,12,9,8,0,0.0,22.0,0.7,6.5,22.0,21.23,12.4
2018,12,9,8,15,0.0,29.0,0.9,6.9,29.0,27.99,18.59
2018,12,9,8,30,0.0,36.0,1.1,7.3,36.0,34.76,24.68
2018,12,9,8,45,0.0,37.0,1.25,7.65,37.0,35.72,25.63
2018,12,9,9,0,0.0,38.0,1.4,8.0,38.0,36.69,26.5
2018,12,9,9,15,3.0,51.0,1.45,8.35,52.0,50.9,38.9
2018,12,9,9,30,6.0,64.0,1.5,8.7,66.0,65.28,51.32
2018,12,9,9,45,3.5,80.0,1.5,9.05,81.0,79.96,63.75
2018,12,9,10,0,1.0,96.0,1.5,9.4,96.0,94.79,76.16
2018,12,9,10,15,0.5,76.0,1.55,9.65,76.0,73.8,58.05
2018,12,9,10,30,0.0,56.0,1.6,9.9,56.0,54.11,41.09
2018,12,9,10,45,0.0,69.0,1.65,10.1,69.0,66.7,51.8
2018,12,9,11,0,0.0,82.0,1.7,10.3,82.0,79.31,62.41
2018,12,9,11,15,0.0,90.5,1.8,10.35,90.5,87.77,69.51
2018,12,9,11,30,0.0,99.0,1.9,10.4,99.0,96.27,76.62
2018,12,9,11,45,0.0,77.0,2.0,10.4,77.0,74.46,58.13
2018,12,9,12,0,0.0,55.0,2.1,10.4,55.0,53.15,40.01
2018,12,9,12,15,0.0,70.5,2.15,10.35,70.5,68.16,52.84
2018,12,9,12,30,0.0,86.0,2.2,10.3,86.0,83.23,65.66
2018,12,9,12,45,1.5,107.0,2.2,10.3,107.5,105.0,84.13
2018,12,9,13,0,3.0,128.0,2.2,10.3,129.0,126.87,102.6
2018,12,9,13,15,1.5,111.0,2.15,10.2,111.5,108.9,87.53
2018,12,9,13,30,0.0,94.0,2.1,10.1,94.0,91.2,72.67
2018,12,9,13,45,1.0,87.5,2.05,10.0,88.0,85.27,67.78
2018,12,9,14,0,2.0,81.0,2.0,9.9,82.0,79.3,62.8
2018,12,9,14,15,45.5,98.5,1.85,9.75,114.0,115.36,93.4
2018,12,9,14,30,89.0,116.0,1.7,9.6,146.0,148.72,120.77
2018,12,9,14,45,142.5,107.5,1.6,9.4,149.5,152.91,122.57
2018,12,9,15,0,196.0,99.0,1.5,9.2,153.0,153.52,120.42
2018,12,9,15,15,146.5,77.0,1.5,9.2,114.0,110.28,83.93
2018,12,9,15,30,97.0,55.0,1.5,9.2,75.0,71.44,51.73
2018,12,9,15,45,81.0,45.0,1.15,8.6,59.0,54.34,37.24
2018,12,9,16,0,65.0,35.0,0.8,8.0,43.0,38.78,24.37
2018,12,9,16,15,45.0,24.5,0.8,7.75,29.0,24.2,11.29
2018,12,9,16,30,25.0,14.0,0.8,7.5,15.0,13.76,0.0
2018,12,9,16,45,12.5,7.0,0.75,7.25,7.5,6.88,0.0
2018,12,9,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.3,5.6,3.0,2.95,0.0
2018,12,10,7,30,0.0,6.0,1.5,5.9,6.0,5.78,0.0
2018,12,10,7,45,0.0,10.5,1.65,6.25,10.5,10.12,1.94
2018,12,10,8,0,0.0,15.0,1.8,6.6,15.0,14.46,6.59
2018,12,10,8,15,0.0,21.0,1.95,6.95,21.0,20.26,11.86
2018,12,10,8,30,0.0,27.0,2.1,7.3,27.0,26.05,17.07
2018,12,10,8,45,1.5,43.0,2.25,7.7,43.5,42.26,31.3
2018,12,10,9,0,3.0,59.0,2.4,8.1,60.0,58.69,45.63
2018,12,10,9,15,6.5,85.0,2.6,8.7,87.0,87.82,70.75
2018,12,10,9,30,10.0,111.0,2.8,9.3,114.0,117.46,95.95
2018,12,10,9,45,7.5,118.0,2.95,9.85,120.5,122.79,100.12
2018,12,10,10,0,5.0,125.0,3.1,10.4,127.0,128.11,104.23
2018,12,10,10,15,12.0,140.0,3.15,10.9,145.0,147.96,120.77
2018,12,10,10,30,19.0,155.0,3.2,11.4,163.0,167.97,137.25
2018,12,10,10,45,9.5,126.0,3.25,11.9,130.0,130.57,105.41
2018,12,10,11,0,0.0,97.0,3.3,12.4,97.0,94.41,74.6
2018,12,10,11,15,22.0,136.0,3.25,12.75,146.5,152.91,123.93
2018,12,10,11,30,44.0,175.0,3.2,13.1,196.0,208.98,170.27
2018,12,10,11,45,52.5,186.5,3.15,13.4,212.0,226.08,183.98
2018,12,10,12,0,61.0,198.0,3.1,13.7,228.0,242.85,197.41
2018,12,10,12,15,93.0,197.5,3.05,13.95,242.5,260.63,212.18
2018,12,10,12,30,125.0,197.0,3.0,14.2,257.0,282.72,230.2
2018,12,10,12,45,295.5,174.5,3.0,14.4,312.5,359.94,294.3
2018,12,10,13,0,466.0,152.0,3.0,14.6,368.0,429.16,349.85
2018,12,10,13,15,395.0,157.5,3.0,14.65,335.5,383.24,311.74
2018,12,10,13,30,324.0,163.0,3.0,14.7,303.0,335.62,272.65
2018,12,10,13,45,425.0,137.0,2.95,14.75,309.5,348.94,282.68
2018,12,10,14,0,526.0,111.0,2.9,14.8,316.0,350.28,281.79
2018,12,10,14,15,662.0,84.0,2.7,14.65,321.0,358.19,284.42
2018,12,10,14,30,798.0,57.0,2.5,14.5,326.0,352.03,273.69
2018,12,10,14,45,770.0,54.0,2.35,14.35,290.5,305.46,231.64
2018,12,10,15,0,742.0,51.0,2.2,14.2,255.0,259.69,189.84
2018,12,10,15,15,698.0,47.5,2.2,14.2,216.0,210.82,145.97
2018,12,10,15,30,654.0,44.0,2.2,14.2,177.0,164.89,105.38
2018,12,10,15,45,585.0,38.5,1.6,12.6,137.5,116.93,66.71
2018,12,10,16,0,516.0,33.0,1.0,11.0,98.0,75.2,36.59
2018,12,10,16,15,376.0,25.5,1.1,10.55,63.0,34.5,12.33
2018,12,10,16,30,236.0,18.0,1.2,10.1,28.0,17.69,0.0
2018,12,10,16,45,118.0,9.0,1.25,9.6,14.0,8.85,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.45,2.2,14.0,39.55,0.0
2018,12,11,7,30,244.0,18.0,1.7,3.0,28.0,89.0,0.0
2018,12,11,7,45,386.5,25.5,1.9,3.8,63.5,175.52,116.1
2018,12,11,8,0,529.0,33.0,2.1,4.6,99.0,249.47,195.08
2018,12,11,8,15,600.0,38.5,2.15,5.25,139.5,305.68,248.04
2018,12,11,8,30,671.0,44.0,2.2,5.9,180.0,365.52,301.97
2018,12,11,8,45,715.0,47.0,2.25,6.55,219.0,412.58,344.08
2018,12,11,9,0,759.0,50.0,2.3,7.2,258.0,460.37,385.32
2018,12,11,9,15,784.0,53.5,2.2,7.85,293.5,498.75,417.13
2018,12,11,9,30,809.0,57.0,2.1,8.5,329.0,536.04,446.82
2018,12,11,9,45,826.0,60.0,2.0,9.2,360.0,566.6,470.04
2018,12,11,10,0,843.0,63.0,1.9,9.9,391.0,595.12,490.85
2018,12,11,10,15,855.5,64.5,1.8,10.45,415.5,616.79,506.03
2018,12,11,10,30,868.0,66.0,1.7,11.0,440.0,632.04,516.0
2018,12,11,10,45,876.0,67.0,1.6,11.55,458.0,644.9,523.74
2018,12,11,11,0,884.0,68.0,1.5,12.1,476.0,654.81,528.99
2018,12,11,11,15,888.5,68.5,1.55,12.55,487.0,658.82,531.08
2018,12,11,11,30,893.0,69.0,1.6,13.0,498.0,659.71,530.79
2018,12,11,11,45,893.0,69.5,1.65,13.5,501.0,654.55,525.82
2018,12,11,12,0,893.0,70.0,1.7,14.0,504.0,646.27,518.48
2018,12,11,12,15,892.5,69.5,1.7,14.25,500.5,633.48,507.84
2018,12,11,12,30,892.0,69.0,1.7,14.5,497.0,617.68,494.83
2018,12,11,12,45,888.0,68.0,1.75,14.7,486.0,596.35,477.85
2018,12,11,13,0,884.0,67.0,1.8,14.9,475.0,572.31,458.51
2018,12,11,13,15,874.0,65.5,1.8,14.95,456.0,541.94,433.94
2018,12,11,13,30,864.0,64.0,1.8,15.0,437.0,509.46,407.24
2018,12,11,13,45,850.0,62.5,1.8,15.05,412.0,473.19,376.97
2018,12,11,14,0,836.0,61.0,1.8,15.1,387.0,436.38,345.51
2018,12,11,14,15,814.5,59.0,1.6,14.9,355.5,393.64,308.42
2018,12,11,14,30,793.0,57.0,1.4,14.7,324.0,350.54,270.29
2018,12,11,14,45,763.0,54.5,1.25,14.5,288.5,304.11,229.05
2018,12,11,15,0,733.0,52.0,1.1,14.3,253.0,258.65,188.05
2018,12,11,15,15,688.5,48.0,1.1,14.3,214.0,209.6,144.59
2018,12,11,15,30,644.0,44.0,1.1,14.3,175.0,163.55,104.31
2018,12,11,15,45,572.0,39.0,0.75,13.45,136.0,116.17,66.26
2018,12,11,16,0,500.0,34.0,0.4,12.6,97.0,75.32,36.95
2018,12,11,16,15,334.0,25.0,0.5,12.1,60.0,33.0,11.87
2018,12,11,16,30,168.0,16.0,0.6,11.6,23.0,15.73,0.0
2018,12,11,16,45,84.0,8.0,0.7,11.1,11.5,7.86,0.0
2018,12,11,17,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,12,7,15,71.0,7.5,2.85,6.65,10.5,25.1,0.0
2018,12,12,7,30,142.0,15.0,3.1,6.8,21.0,55.95,0.0
2018,12,12,7,45,268.0,25.5,3.3,7.0,52.5,134.7,85.47
2018,12,12,8,0,394.0,36.0,3.5,7.2,84.0,205.36,159.4
2018,12,12,8,15,336.0,36.5,3.5,7.65,88.5,196.56,158.78
2018,12,12,8,30,278.0,37.0,3.5,8.1,93.0,182.06,150.2
2018,12,12,8,45,139.0,36.5,3.5,8.6,64.5,117.82,97.01
2018,12,12,9,0,0.0,36.0,3.5,9.1,36.0,34.75,24.62
2018,12,12,9,15,8.0,61.0,3.55,9.7,63.5,63.28,49.42
2018,12,12,9,30,16.0,86.0,3.6,10.3,91.0,93.76,75.59
2018,12,12,9,45,254.0,102.5,3.65,10.9,200.0,268.32,226.48
2018,12,12,10,0,492.0,119.0,3.7,11.5,309.0,444.12,371.94
2018,12,12,10,15,688.5,91.0,3.7,12.0,376.0,544.71,453.26
2018,12,12,10,30,885.0,63.0,3.7,12.5,443.0,638.17,527.39
2018,12,12,10,45,896.0,63.5,3.7,13.05,462.0,652.61,536.88
2018,12,12,11,0,907.0,64.0,3.7,13.6,481.0,664.09,544.34
2018,12,12,11,15,913.0,64.0,3.8,13.95,492.5,668.65,547.09
2018,12,12,11,30,919.0,64.0,3.9,14.3,504.0,670.01,547.31
2018,12,12,11,45,922.0,63.5,4.0,14.65,508.0,665.62,543.05
2018,12,12,12,0,925.0,63.0,4.1,15.0,512.0,657.98,536.22
2018,12,12,12,15,920.0,64.5,4.15,15.2,508.0,644.42,524.76
2018,12,12,12,30,915.0,66.0,4.2,15.4,504.0,627.85,510.86
2018,12,12,12,45,906.0,67.0,4.3,15.6,492.5,605.5,492.53
2018,12,12,13,0,897.0,68.0,4.4,15.8,481.0,580.56,471.85
2018,12,12,13,15,889.0,66.5,4.35,15.75,463.0,551.01,447.18
2018,12,12,13,30,881.0,65.0,4.3,15.7,445.0,519.21,420.25
2018,12,12,13,45,855.0,64.0,4.25,15.7,415.5,478.52,385.66
2018,12,12,14,0,829.0,63.0,4.2,15.7,386.0,435.68,348.74
2018,12,12,14,15,736.5,68.5,3.9,15.4,338.5,372.48,295.52
2018,12,12,14,30,644.0,74.0,3.6,15.1,291.0,314.33,246.16
2018,12,12,14,45,690.0,63.5,3.3,14.8,273.0,290.31,221.69
2018,12,12,15,0,736.0,53.0,3.0,14.5,255.0,261.0,191.56
2018,12,12,15,15,649.0,52.5,3.0,14.5,211.0,205.51,143.6
2018,12,12,15,30,562.0,52.0,3.0,14.5,167.0,156.37,102.24
2018,12,12,15,45,409.0,47.0,2.3,12.65,120.5,101.8,61.87
2018,12,12,16,0,256.0,42.0,1.6,10.8,74.0,61.23,35.11
2018,12,12,16,15,205.5,29.5,1.6,10.15,49.0,32.83,14.33
2018,12,12,16,30,155.0,17.0,1.6,9.5,24.0,16.71,0.0
2018,12,12,16,45,77.5,8.5,1.55,8.85,12.0,8.36,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,7,15,111.0,8.5,1.25,5.05,12.5,8.36,0.0
2018,12,13,7,30,222.0,17.0,1.3,5.6,25.0,80.69,0.0
2018,12,13,7,45,363.0,24.5,1.35,6.2,59.0,163.85,101.2
2018,12,13,8,0,504.0,32.0,1.4,6.8,93.0,236.96,182.12
2018,12,13,8,15,577.0,37.5,1.65,7.4,132.5,292.77,234.56
2018,12,13,8,30,650.0,43.0,1.9,8.0,172.0,352.44,288.16
2018,12,13,8,45,695.5,47.0,2.2,8.65,211.5,400.58,331.32
2018,12,13,9,0,741.0,51.0,2.5,9.3,251.0,449.65,373.97
2018,12,13,9,15,771.0,54.0,2.6,9.9,287.0,489.69,407.76
2018,12,13,9,30,801.0,57.0,2.7,10.5,323.0,528.93,439.88
2018,12,13,9,45,822.0,59.0,2.8,11.15,354.5,560.57,465.03
2018,12,13,10,0,843.0,61.0,2.9,11.8,386.0,590.36,488.07
2018,12,13,10,15,857.5,62.5,2.95,12.2,411.5,609.58,502.78
2018,12,13,10,30,872.0,64.0,3.0,12.6,437.0,630.1,518.08
2018,12,13,10,45,881.5,65.0,3.05,13.0,455.5,644.13,528.09
2018,12,13,11,0,891.0,66.0,3.1,13.4,474.0,655.23,535.7
2018,12,13,11,15,896.5,66.5,3.15,13.7,486.0,660.1,538.63
2018,12,13,11,30,902.0,67.0,3.2,14.0,498.0,661.82,539.09
2018,12,13,11,45,905.0,66.5,3.25,14.25,502.0,657.6,535.08
2018,12,13,12,0,908.0,66.0,3.3,14.5,506.0,650.2,528.57
2018,12,13,12,15,904.0,67.0,3.3,14.7,502.5,636.98,517.35
2018,12,13,12,30,900.0,68.0,3.3,14.9,499.0,620.8,503.72
2018,12,13,12,45,891.5,69.0,3.35,15.05,487.5,599.11,485.91
2018,12,13,13,0,883.0,70.0,3.4,15.2,476.0,574.86,465.82
2018,12,13,13,15,873.5,69.0,3.35,15.2,458.0,545.5,441.43
2018,12,13,13,30,864.0,68.0,3.3,15.2,440.0,515.5,416.02
2018,12,13,13,45,849.0,67.0,3.25,15.2,415.0,479.14,385.1
2018,12,13,14,0,834.0,66.0,3.2,15.2,390.0,441.39,352.39
2018,12,13,14,15,812.0,64.0,2.95,15.0,359.0,398.61,314.95
2018,12,13,14,30,790.0,62.0,2.7,14.8,328.0,355.51,276.49
2018,12,13,14,45,757.5,59.5,2.5,14.55,292.0,308.46,234.44
2018,12,13,15,0,725.0,57.0,2.3,14.3,256.0,262.58,192.86
2018,12,13,15,15,678.5,53.0,2.3,14.3,217.0,213.44,148.98
2018,12,13,15,30,632.0,49.0,2.3,14.3,178.0,167.48,108.54
2018,12,13,15,45,555.5,43.0,1.75,12.45,138.0,118.28,69.18
2018,12,13,16,0,479.0,37.0,1.2,10.6,98.0,76.59,39.03
2018,12,13,16,15,340.0,28.0,1.2,10.05,63.0,36.99,14.64
2018,12,13,16,30,201.0,19.0,1.2,9.5,28.0,15.7,0.0
2018,12,13,16,45,100.5,9.5,1.25,8.95,14.0,9.34,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,7,15,9.0,3.5,1.45,8.25,4.0,3.44,0.0
2018,12,14,7,30,18.0,7.0,1.5,8.6,8.0,12.03,0.0
2018,12,14,7,45,9.0,13.0,1.55,8.95,13.5,15.59,4.65
2018,12,14,8,0,0.0,19.0,1.6,9.3,19.0,18.33,9.58
2018,12,14,8,15,0.0,26.0,1.8,9.9,26.0,25.09,15.74
2018,12,14,8,30,0.0,33.0,2.0,10.5,33.0,31.86,21.75
2018,12,14,8,45,0.0,43.5,2.15,11.1,43.5,42.01,30.6
2018,12,14,9,0,0.0,54.0,2.3,11.7,54.0,52.18,39.34
2018,12,14,9,15,4.0,73.0,2.6,12.2,74.5,73.71,57.75
2018,12,14,9,30,8.0,92.0,2.9,12.7,95.0,95.74,76.39
2018,12,14,9,45,54.5,122.0,3.2,13.25,143.0,160.13,131.12
2018,12,14,10,0,101.0,152.0,3.5,13.8,191.0,229.74,189.1
2018,12,14,10,15,51.5,120.5,3.65,14.0,140.5,156.16,127.13
2018,12,14,10,30,2.0,89.0,3.8,14.2,90.0,87.83,68.8
2018,12,14,10,45,10.0,119.0,3.9,14.4,123.5,123.66,98.88
2018,12,14,11,0,18.0,149.0,4.0,14.6,157.0,159.98,128.95
2018,12,14,11,15,28.5,166.5,4.05,14.75,180.0,190.56,154.11
2018,12,14,11,30,39.0,184.0,4.1,14.9,203.0,215.85,174.77
2018,12,14,11,45,24.0,163.5,4.15,15.0,175.0,177.78,143.16
2018,12,14,12,0,9.0,143.0,4.2,15.1,147.0,146.59,117.14
2018,12,14,12,15,33.0,142.5,4.2,15.2,158.0,164.47,132.44
2018,12,14,12,30,57.0,142.0,4.2,15.3,169.0,177.54,143.6
2018,12,14,12,45,193.5,130.0,4.2,15.4,219.5,252.53,207.18
2018,12,14,13,0,330.0,118.0,4.2,15.5,270.0,316.71,260.26
2018,12,14,13,15,393.5,130.0,4.15,15.55,304.5,353.79,289.34
2018,12,14,13,30,457.0,142.0,4.1,15.6,339.0,385.85,313.71
2018,12,14,13,45,399.0,136.5,4.05,15.6,301.5,336.66,272.85
2018,12,14,14,0,341.0,131.0,4.0,15.6,264.0,290.2,234.2
2018,12,14,14,15,341.5,120.5,3.85,15.45,244.5,265.54,212.8
2018,12,14,14,30,342.0,110.0,3.7,15.3,225.0,240.11,190.25
2018,12,14,14,45,357.0,99.5,3.5,15.15,208.0,218.64,170.15
2018,12,14,15,0,372.0,89.0,3.3,15.0,191.0,195.23,147.83
2018,12,14,15,15,352.5,78.0,3.3,15.0,163.0,161.32,117.53
2018,12,14,15,30,333.0,67.0,3.3,15.0,135.0,128.72,88.67
2018,12,14,15,45,289.5,55.0,2.75,13.95,104.5,93.32,59.76
2018,12,14,16,0,246.0,43.0,2.2,12.9,74.0,61.94,35.73
2018,12,14,16,15,180.5,30.5,2.1,12.55,48.5,33.43,15.1
2018,12,14,16,30,115.0,18.0,2.0,12.2,23.0,14.21,0.0
2018,12,14,16,45,57.5,9.0,1.9,11.9,11.5,8.85,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,15,7,15,13.5,5.5,0.8,8.85,6.0,0.0,0.0
2018,12,15,7,30,27.0,11.0,0.8,9.2,12.0,18.49,0.0
2018,12,15,7,45,42.5,25.0,0.8,9.55,29.0,45.62,23.08
2018,12,15,8,0,58.0,39.0,0.8,9.9,46.0,69.94,51.19
2018,12,15,8,15,51.5,55.5,0.95,10.3,63.5,88.09,68.37
2018,12,15,8,30,45.0,72.0,1.1,10.7,81.0,99.58,79.12
2018,12,15,8,45,92.0,88.0,1.25,11.1,111.0,146.42,119.34
2018,12,15,9,0,139.0,104.0,1.4,11.5,141.0,190.33,156.79
2018,12,15,9,15,214.0,114.0,1.45,12.1,180.0,251.11,207.69
2018,12,15,9,30,289.0,124.0,1.5,12.7,219.0,308.68,255.05
2018,12,15,9,45,375.0,122.5,1.55,13.25,258.0,369.87,304.6
2018,12,15,10,0,461.0,121.0,1.6,13.8,297.0,425.96,349.23
2018,12,15,10,15,365.5,146.0,1.6,14.4,291.5,401.43,327.44
2018,12,15,10,30,270.0,171.0,1.6,15.0,286.0,365.31,296.85
2018,12,15,10,45,258.5,181.0,1.6,15.6,295.0,370.31,299.84
2018,12,15,11,0,247.0,191.0,1.6,16.2,304.0,374.17,301.62
2018,12,15,11,15,170.0,197.5,1.5,16.45,276.0,323.6,260.04
2018,12,15,11,30,93.0,204.0,1.4,16.7,248.0,273.06,218.41
2018,12,15,11,45,110.5,207.0,1.35,17.0,260.0,292.54,233.81
2018,12,15,12,0,128.0,210.0,1.3,17.3,272.0,304.71,243.07
2018,12,15,12,15,141.5,200.5,1.3,17.45,268.5,299.86,239.3
2018,12,15,12,30,155.0,191.0,1.3,17.6,265.0,294.39,235.09
2018,12,15,12,45,130.5,185.5,1.3,17.75,247.0,270.3,215.59
2018,12,15,13,0,106.0,180.0,1.3,17.9,229.0,246.9,196.68
2018,12,15,13,15,153.0,173.5,1.25,17.85,241.0,261.62,208.79
2018,12,15,13,30,200.0,167.0,1.2,17.8,253.0,273.44,218.05
2018,12,15,13,45,125.5,152.5,1.1,17.8,205.5,215.82,171.5
2018,12,15,14,0,51.0,138.0,1.0,17.8,158.0,159.99,126.48
2018,12,15,14,15,48.5,126.5,0.9,17.7,144.5,145.09,114.46
2018,12,15,14,30,46.0,115.0,0.8,17.6,131.0,130.37,102.34
2018,12,15,14,45,126.0,110.0,0.65,17.45,146.5,150.78,117.17
2018,12,15,15,0,206.0,105.0,0.5,17.3,162.0,163.39,124.07
2018,12,15,15,15,189.5,91.0,0.5,17.3,137.0,135.08,99.88
2018,12,15,15,30,173.0,77.0,0.5,17.3,112.0,108.11,77.03
2018,12,15,15,45,144.5,61.5,0.65,16.05,86.5,79.51,54.05
2018,12,15,16,0,116.0,46.0,0.8,14.8,61.0,53.72,33.8
2018,12,15,16,15,89.0,31.0,0.9,14.2,40.0,31.39,15.49
2018,12,15,16,30,62.0,16.0,1.0,13.6,19.0,13.6,0.0
2018,12,15,16,45,31.0,8.0,1.1,13.0,9.5,7.86,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,9.75,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,10.3,2.0,1.97,0.0
2018,12,16,7,45,0.0,4.0,1.45,10.9,4.0,3.85,0.0
2018,12,16,8,0,0.0,6.0,1.5,11.5,6.0,5.78,0.0
2018,12,16,8,15,0.0,7.0,1.8,11.95,7.0,6.74,0.05
2018,12,16,8,30,0.0,8.0,2.1,12.4,8.0,7.71,0.94
2018,12,16,8,45,0.0,9.5,2.4,12.85,9.5,9.16,2.22
2018,12,16,9,0,0.0,11.0,2.7,13.3,11.0,10.6,3.47
2018,12,16,9,15,0.0,20.0,2.75,13.65,20.0,19.29,10.94
2018,12,16,9,30,0.0,29.0,2.8,14.0,29.0,27.99,18.37
2018,12,16,9,45,0.0,26.5,2.85,14.4,26.5,25.57,16.25
2018,12,16,10,0,0.0,24.0,2.9,14.8,24.0,23.16,14.14
2018,12,16,10,15,0.0,22.0,3.0,15.05,22.0,21.23,12.46
2018,12,16,10,30,0.0,20.0,3.1,15.3,20.0,19.3,10.78
2018,12,16,10,45,0.0,30.0,3.25,15.6,30.0,28.97,18.93
2018,12,16,11,0,0.0,40.0,3.4,15.9,40.0,38.64,27.03
2018,12,16,11,15,0.0,53.0,3.3,15.95,53.0,51.21,37.57
2018,12,16,11,30,0.0,66.0,3.2,16.0,66.0,63.8,48.07
2018,12,16,11,45,0.0,53.0,3.15,16.0,53.0,51.22,37.51
2018,12,16,12,0,0.0,40.0,3.1,16.0,40.0,38.64,26.95
2018,12,16,12,15,0.0,42.5,3.0,15.95,42.5,41.06,29.0
2018,12,16,12,30,0.0,45.0,2.9,15.9,45.0,43.47,31.05
2018,12,16,12,45,4.0,59.0,2.85,15.85,61.0,59.35,44.48
2018,12,16,13,0,8.0,73.0,2.8,15.8,77.0,75.07,57.73
2018,12,16,13,15,4.0,58.0,2.8,15.7,60.0,58.19,43.57
2018,12,16,13,30,0.0,43.0,2.8,15.6,43.0,41.53,29.56
2018,12,16,13,45,0.0,43.5,2.85,15.55,43.5,42.01,30.02
2018,12,16,14,0,0.0,44.0,2.9,15.5,44.0,42.5,30.48
2018,12,16,14,15,0.0,38.0,2.9,15.35,38.0,36.69,25.61
2018,12,16,14,30,0.0,32.0,2.9,15.2,32.0,30.89,20.72
2018,12,16,14,45,0.0,32.0,2.95,15.05,32.0,30.89,20.75
2018,12,16,15,0,0.0,32.0,3.0,14.9,32.0,30.88,20.74
2018,12,16,15,15,0.0,29.5,3.0,14.9,29.5,28.47,18.62
2018,12,16,15,30,0.0,27.0,3.0,14.9,27.0,26.05,16.45
2018,12,16,15,45,0.0,22.0,2.85,14.45,22.0,21.22,12.2
2018,12,16,16,0,0.0,17.0,2.7,14.0,17.0,16.4,7.87
2018,12,16,16,15,7.5,12.0,2.7,13.9,12.5,11.96,3.03
2018,12,16,16,30,15.0,7.0,2.7,13.8,8.0,6.69,0.0
2018,12,16,16,45,7.5,3.5,2.7,13.65,4.0,3.44,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,15,64.0,6.5,1.25,8.0,8.5,0.0,0.0
2018,12,17,7,30,128.0,13.0,1.3,8.7,17.0,48.73,0.0
2018,12,17,7,45,285.5,22.5,1.3,9.4,49.5,131.91,67.34
2018,12,17,8,0,443.0,32.0,1.3,10.1,82.0,215.19,161.25
2018,12,17,8,15,519.0,38.0,1.45,10.6,120.0,269.24,212.01
2018,12,17,8,30,595.0,44.0,1.6,11.1,158.0,324.9,261.68
2018,12,17,8,45,663.0,46.0,1.75,11.65,199.0,379.57,309.38
2018,12,17,9,0,731.0,48.0,1.9,12.2,240.0,436.57,357.69
2018,12,17,9,15,758.0,51.5,1.8,12.6,275.5,475.38,389.71
2018,12,17,9,30,785.0,55.0,1.7,13.0,311.0,513.32,419.9
2018,12,17,9,45,801.5,58.5,1.65,13.45,341.5,543.97,443.51
2018,12,17,10,0,818.0,62.0,1.6,13.9,372.0,572.68,464.88
2018,12,17,10,15,833.5,63.0,1.6,14.2,397.5,595.65,481.96
2018,12,17,10,30,849.0,64.0,1.6,14.5,423.0,612.4,494.13
2018,12,17,10,45,859.5,65.0,1.6,14.8,442.0,627.2,504.48
2018,12,17,11,0,870.0,66.0,1.6,15.1,461.0,639.18,512.53
2018,12,17,11,15,853.0,72.0,1.6,15.3,467.5,639.83,511.81
2018,12,17,11,30,836.0,78.0,1.6,15.5,474.0,633.63,506.16
2018,12,17,11,45,860.5,73.0,1.6,15.7,484.0,638.55,509.31
2018,12,17,12,0,885.0,68.0,1.6,15.9,494.0,637.05,507.58
2018,12,17,12,15,878.5,69.0,1.65,15.95,489.5,622.97,496.65
2018,12,17,12,30,872.0,70.0,1.7,16.0,485.0,606.06,483.52
2018,12,17,12,45,715.0,101.0,1.7,16.1,436.5,534.98,427.61
2018,12,17,13,0,558.0,132.0,1.7,16.2,388.0,460.02,368.56
2018,12,17,13,15,415.5,137.0,1.7,16.15,323.5,373.53,300.42
2018,12,17,13,30,273.0,142.0,1.7,16.1,259.0,288.52,232.34
2018,12,17,13,45,208.0,147.0,1.75,16.0,233.5,253.25,203.66
2018,12,17,14,0,143.0,152.0,1.8,15.9,208.0,218.3,175.06
2018,12,17,14,15,281.5,130.5,1.6,15.55,229.5,249.19,198.76
2018,12,17,14,30,420.0,109.0,1.4,15.2,251.0,268.75,211.04
2018,12,17,14,45,242.0,93.5,1.2,14.8,173.5,174.02,135.13
2018,12,17,15,0,64.0,78.0,1.0,14.4,96.0,95.56,73.53
2018,12,17,15,15,34.0,62.5,1.0,14.4,72.0,68.94,51.74
2018,12,17,15,30,4.0,47.0,1.0,14.4,48.0,46.16,33.34
2018,12,17,15,45,2.0,37.5,0.95,13.25,38.0,36.5,25.1
2018,12,17,16,0,0.0,28.0,0.9,12.1,28.0,27.03,16.84
2018,12,17,16,15,11.0,19.0,0.95,11.75,19.5,18.91,8.31
2018,12,17,16,30,22.0,10.0,1.0,11.4,11.0,9.39,0.0
2018,12,17,16,45,11.0,5.0,1.0,11.1,5.5,4.91,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
