Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.5,1.25,7.55,6.0,0.0,0.0
2018,12,18,7,30,34.0,11.0,1.2,8.2,12.0,20.31,0.0
2018,12,18,7,45,76.5,25.5,1.15,8.85,32.5,61.63,27.79
2018,12,18,8,0,119.0,40.0,1.1,9.5,53.0,99.73,73.95
2018,12,18,8,15,228.5,51.0,1.2,10.15,89.5,166.1,131.28
2018,12,18,8,30,338.0,62.0,1.3,10.8,126.0,234.03,189.35
2018,12,18,8,45,530.0,56.0,1.45,11.45,182.0,330.36,269.99
2018,12,18,9,0,722.0,50.0,1.6,12.1,238.0,433.42,354.58
2018,12,18,9,15,748.5,54.0,1.5,12.6,273.5,472.35,386.03
2018,12,18,9,30,775.0,58.0,1.4,13.1,309.0,510.4,415.89
2018,12,18,9,45,790.5,61.0,1.35,13.65,339.0,539.72,438.14
2018,12,18,10,0,806.0,64.0,1.3,14.2,369.0,567.09,458.17
2018,12,18,10,15,820.5,65.5,1.3,14.6,394.0,589.92,474.83
2018,12,18,10,30,835.0,67.0,1.3,15.0,419.0,610.35,489.33
2018,12,18,10,45,845.5,68.0,1.25,15.4,438.0,625.06,498.88
2018,12,18,11,0,856.0,69.0,1.2,15.8,457.0,636.96,506.16
2018,12,18,11,15,862.0,70.0,1.2,16.05,469.0,639.43,507.2
2018,12,18,11,30,868.0,71.0,1.2,16.3,481.0,642.57,508.6
2018,12,18,11,45,869.5,71.0,1.2,16.5,485.5,638.62,504.85
2018,12,18,12,0,871.0,71.0,1.2,16.7,490.0,631.62,498.85
2018,12,18,12,15,869.5,71.0,1.25,16.8,487.0,619.75,489.77
2018,12,18,12,30,868.0,71.0,1.3,16.9,484.0,604.96,478.39
2018,12,18,12,45,833.0,76.5,1.35,17.0,466.0,576.24,456.15
2018,12,18,13,0,798.0,82.0,1.4,17.1,448.0,543.39,430.65
2018,12,18,13,15,804.0,77.5,1.4,17.1,434.5,520.81,412.63
2018,12,18,13,30,810.0,73.0,1.4,17.1,421.0,495.47,391.92
2018,12,18,13,45,676.0,91.0,1.45,17.1,370.5,424.93,336.23
2018,12,18,14,0,542.0,109.0,1.5,17.1,320.0,359.76,284.34
2018,12,18,14,15,472.0,109.5,1.4,16.9,283.0,308.7,242.79
2018,12,18,14,30,402.0,110.0,1.3,16.7,246.0,263.61,205.64
2018,12,18,14,45,342.0,104.5,1.25,16.5,211.5,220.34,169.83
2018,12,18,15,0,282.0,99.0,1.2,16.3,177.0,179.73,136.25
2018,12,18,15,15,223.5,87.5,1.2,16.3,143.5,140.51,104.0
2018,12,18,15,30,165.0,76.0,1.2,16.3,110.0,106.38,76.51
2018,12,18,15,45,130.0,61.5,1.05,14.95,84.5,78.14,53.89
2018,12,18,16,0,95.0,47.0,0.9,13.6,59.0,53.46,34.62
2018,12,18,16,15,143.5,32.5,0.95,13.15,43.0,34.96,17.23
2018,12,18,16,30,192.0,18.0,1.0,12.7,27.0,14.39,0.0
2018,12,18,16,45,96.0,9.0,1.05,12.25,13.5,8.85,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,15,6.5,3.0,1.05,9.15,3.0,0.0,0.0
2018,12,19,7,30,13.0,6.0,1.1,9.6,6.0,9.51,0.0
2018,12,19,7,45,6.5,17.0,1.1,10.05,17.0,19.03,4.27
2018,12,19,8,0,0.0,28.0,1.1,10.5,28.0,27.27,16.59
2018,12,19,8,15,0.0,41.0,1.2,10.9,41.0,40.78,28.8
2018,12,19,8,30,0.0,54.0,1.3,11.3,54.0,54.09,40.53
2018,12,19,8,45,7.5,70.0,1.45,11.75,72.0,74.31,58.01
2018,12,19,9,0,15.0,86.0,1.6,12.2,90.0,94.89,75.67
2018,12,19,9,15,28.0,102.5,1.65,12.7,111.0,124.23,100.52
2018,12,19,9,30,41.0,119.0,1.7,13.2,132.0,149.86,121.95
2018,12,19,9,45,46.0,131.0,1.8,13.7,147.0,165.94,135.1
2018,12,19,10,0,51.0,143.0,1.9,14.2,162.0,182.13,148.19
2018,12,19,10,15,51.5,147.0,2.0,14.55,167.5,186.3,151.31
2018,12,19,10,30,52.0,151.0,2.1,14.9,173.0,190.53,154.48
2018,12,19,10,45,34.5,149.5,2.25,15.25,164.5,177.12,142.81
2018,12,19,11,0,17.0,148.0,2.4,15.6,156.0,158.38,126.8
2018,12,19,11,15,37.0,156.5,2.5,15.85,174.0,185.13,148.98
2018,12,19,11,30,57.0,165.0,2.6,16.1,192.0,206.57,166.58
2018,12,19,11,45,62.0,181.5,2.75,16.35,211.0,226.92,182.8
2018,12,19,12,0,67.0,198.0,2.9,16.6,230.0,246.99,198.71
2018,12,19,12,15,61.0,193.0,2.85,16.7,222.0,236.26,189.77
2018,12,19,12,30,55.0,188.0,2.8,16.8,214.0,225.64,181.03
2018,12,19,12,45,58.0,186.5,2.8,16.95,213.5,224.2,179.83
2018,12,19,13,0,61.0,185.0,2.8,17.1,213.0,222.51,178.4
2018,12,19,13,15,51.0,173.0,2.65,17.05,196.0,202.41,162.05
2018,12,19,13,30,41.0,161.0,2.5,17.0,179.0,182.88,146.17
2018,12,19,13,45,50.0,151.5,2.35,16.95,172.0,175.69,140.42
2018,12,19,14,0,59.0,142.0,2.2,16.9,165.0,167.89,134.01
2018,12,19,14,15,252.0,116.0,1.95,16.7,203.0,222.84,177.5
2018,12,19,14,30,445.0,90.0,1.7,16.5,241.0,259.56,203.06
2018,12,19,14,45,455.0,84.0,1.45,16.3,224.0,237.15,181.68
2018,12,19,15,0,465.0,78.0,1.2,16.1,207.0,214.23,159.52
2018,12,19,15,15,553.5,62.5,1.2,16.1,194.0,197.41,139.37
2018,12,19,15,30,642.0,47.0,1.2,16.1,181.0,172.09,111.36
2018,12,19,15,45,574.0,42.0,0.85,15.1,142.0,125.04,73.17
2018,12,19,16,0,506.0,37.0,0.5,14.1,103.0,83.11,42.24
2018,12,19,16,15,358.5,28.5,0.4,13.85,66.5,41.32,16.82
2018,12,19,16,30,211.0,20.0,0.3,13.6,30.0,16.38,0.0
2018,12,19,16,45,105.5,10.0,0.25,13.35,15.0,9.83,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,7,15,44.0,5.0,1.75,6.5,6.0,0.0,0.0
2018,12,20,7,30,88.0,10.0,1.7,6.6,12.0,34.14,0.0
2018,12,20,7,45,190.0,15.5,1.6,6.7,32.0,90.47,36.79
2018,12,20,8,0,292.0,21.0,1.5,6.8,52.0,144.88,108.15
2018,12,20,8,15,156.0,17.0,1.5,7.05,34.5,93.09,72.35
2018,12,20,8,30,20.0,13.0,1.5,7.3,17.0,22.41,13.8
2018,12,20,8,45,10.0,14.5,1.45,7.5,16.5,18.79,10.86
2018,12,20,9,0,0.0,16.0,1.4,7.7,16.0,15.43,7.91
2018,12,20,9,15,0.0,16.5,1.35,8.0,16.5,15.91,8.34
2018,12,20,9,30,0.0,17.0,1.3,8.3,17.0,16.4,8.75
2018,12,20,9,45,0.0,39.5,1.25,8.6,39.5,38.14,27.72
2018,12,20,10,0,0.0,62.0,1.2,8.9,62.0,59.92,46.48
2018,12,20,10,15,0.0,69.0,1.2,9.15,69.0,66.7,52.17
2018,12,20,10,30,0.0,76.0,1.2,9.4,76.0,73.49,57.85
2018,12,20,10,45,1.0,101.5,1.15,9.65,102.0,99.88,80.17
2018,12,20,11,0,2.0,127.0,1.1,9.9,128.0,126.68,102.51
2018,12,20,11,15,2.0,134.0,1.15,10.0,135.0,133.67,108.16
2018,12,20,11,30,2.0,141.0,1.2,10.1,142.0,140.67,113.88
2018,12,20,11,45,2.0,139.0,1.2,10.2,140.0,138.34,111.83
2018,12,20,12,0,2.0,137.0,1.2,10.3,138.0,136.08,109.89
2018,12,20,12,15,5.0,144.0,1.2,10.35,146.5,144.95,117.33
2018,12,20,12,30,8.0,151.0,1.2,10.4,155.0,153.73,124.65
2018,12,20,12,45,7.0,140.0,1.25,10.45,143.5,141.62,114.6
2018,12,20,13,0,6.0,129.0,1.3,10.5,132.0,129.67,104.71
2018,12,20,13,15,9.5,131.0,1.3,10.5,135.5,133.38,107.98
2018,12,20,13,30,13.0,133.0,1.3,10.5,139.0,136.88,111.01
2018,12,20,13,45,8.5,122.0,1.3,10.45,126.0,123.23,99.63
2018,12,20,14,0,4.0,111.0,1.3,10.4,113.0,109.94,88.56
2018,12,20,14,15,4.0,104.5,1.2,10.35,106.0,103.32,83.09
2018,12,20,14,30,4.0,98.0,1.1,10.3,99.0,96.73,77.57
2018,12,20,14,45,2.5,90.5,1.0,10.2,91.0,88.66,70.77
2018,12,20,15,0,1.0,83.0,0.9,10.1,83.0,80.72,64.02
2018,12,20,15,15,0.5,70.0,0.9,10.1,70.0,67.82,52.89
2018,12,20,15,30,0.0,57.0,0.9,10.1,57.0,55.03,41.73
2018,12,20,15,45,0.0,45.0,0.6,9.75,45.0,43.4,31.49
2018,12,20,16,0,0.0,33.0,0.3,9.4,33.0,31.84,21.19
2018,12,20,16,15,11.0,22.5,0.3,9.25,23.0,22.2,11.29
2018,12,20,16,30,22.0,12.0,0.3,9.1,13.0,11.15,0.0
2018,12,20,16,45,11.0,6.0,0.3,8.95,6.5,5.9,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,0.45,10.1,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,0.5,10.2,4.0,8.05,0.0
2018,12,21,7,45,16.0,12.5,0.5,10.3,13.5,19.23,2.92
2018,12,21,8,0,17.0,21.0,0.5,10.4,23.0,26.5,15.66
2018,12,21,8,15,8.5,31.0,0.6,10.65,32.0,34.38,23.38
2018,12,21,8,30,0.0,41.0,0.7,10.9,41.0,39.61,28.28
2018,12,21,8,45,2.0,54.0,0.75,11.15,54.5,53.77,40.64
2018,12,21,9,0,4.0,67.0,0.8,11.4,68.0,68.11,53.03
2018,12,21,9,15,2.5,78.5,0.95,11.75,79.0,79.05,62.32
2018,12,21,9,30,1.0,90.0,1.1,12.1,90.0,89.9,71.41
2018,12,21,9,45,7.5,103.0,1.2,12.45,105.5,106.91,85.72
2018,12,21,10,0,14.0,116.0,1.3,12.8,121.0,124.19,100.09
2018,12,21,10,15,12.0,128.5,1.4,13.15,133.0,135.9,109.52
2018,12,21,10,30,10.0,141.0,1.5,13.5,145.0,147.53,118.8
2018,12,21,10,45,5.0,119.0,1.6,13.8,121.0,120.56,96.12
2018,12,21,11,0,0.0,97.0,1.7,14.1,97.0,94.5,74.17
2018,12,21,11,15,0.0,94.0,1.75,14.35,94.0,91.36,71.46
2018,12,21,11,30,0.0,91.0,1.8,14.6,91.0,88.28,68.79
2018,12,21,11,45,3.0,109.0,1.85,14.9,110.5,108.29,85.38
2018,12,21,12,0,6.0,127.0,1.9,15.2,130.0,128.36,101.86
2018,12,21,12,15,26.5,155.5,1.95,15.25,168.0,174.45,140.01
2018,12,21,12,30,47.0,184.0,2.0,15.3,206.0,216.58,174.37
2018,12,21,12,45,49.0,170.0,2.05,15.4,192.5,201.36,161.97
2018,12,21,13,0,51.0,156.0,2.1,15.5,179.0,186.19,149.74
2018,12,21,13,15,66.0,159.5,2.1,15.5,188.5,196.35,158.21
2018,12,21,13,30,81.0,163.0,2.1,15.5,198.0,205.51,165.68
2018,12,21,13,45,60.0,136.5,2.05,15.45,161.5,165.09,132.49
2018,12,21,14,0,39.0,110.0,2.0,15.4,125.0,126.38,100.58
2018,12,21,14,15,77.5,112.0,1.95,15.2,139.5,145.11,115.96
2018,12,21,14,30,116.0,114.0,1.9,15.0,154.0,157.91,125.74
2018,12,21,14,45,163.0,101.5,1.9,14.8,151.0,157.31,123.69
2018,12,21,15,0,210.0,89.0,1.9,14.6,148.0,150.26,115.46
2018,12,21,15,15,211.5,60.5,1.9,14.6,112.5,113.14,82.82
2018,12,21,15,30,213.0,32.0,1.9,14.6,77.0,74.62,48.91
2018,12,21,15,45,134.5,22.0,1.45,13.1,48.0,41.52,23.59
2018,12,21,16,0,56.0,12.0,1.0,11.6,19.0,16.88,6.17
2018,12,21,16,15,91.0,14.5,1.1,11.25,21.5,17.13,5.23
2018,12,21,16,30,126.0,17.0,1.2,10.9,24.0,13.24,0.0
2018,12,21,16,45,63.0,8.5,1.3,10.6,12.0,8.36,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,7,15,63.5,5.5,1.2,3.7,7.0,0.0,0.0
2018,12,22,7,30,127.0,11.0,1.2,4.3,14.0,45.56,0.0
2018,12,22,7,45,177.5,21.0,1.25,4.85,34.5,92.2,31.46
2018,12,22,8,0,228.0,31.0,1.3,5.4,55.0,132.55,98.83
2018,12,22,8,15,313.0,43.0,1.35,5.9,91.5,189.88,151.66
2018,12,22,8,30,398.0,55.0,1.4,6.4,128.0,251.36,205.96
2018,12,22,8,45,426.0,64.5,1.45,6.9,159.0,288.72,239.74
2018,12,22,9,0,454.0,74.0,1.5,7.4,190.0,326.7,273.09
2018,12,22,9,15,414.0,90.0,1.5,7.8,208.0,334.31,280.29
2018,12,22,9,30,374.0,106.0,1.5,8.2,226.0,340.58,285.61
2018,12,22,9,45,364.5,121.0,1.45,8.6,247.5,359.88,301.05
2018,12,22,10,0,355.0,136.0,1.4,9.0,269.0,377.38,314.43
2018,12,22,10,15,335.0,149.0,1.3,9.25,281.5,376.81,313.07
2018,12,22,10,30,315.0,162.0,1.2,9.5,294.0,382.27,316.29
2018,12,22,10,45,343.0,165.5,1.05,9.8,315.0,405.64,334.04
2018,12,22,11,0,371.0,169.0,0.9,10.1,336.0,428.29,350.65
2018,12,22,11,15,464.5,154.0,0.9,10.4,369.0,479.19,390.56
2018,12,22,11,30,558.0,139.0,0.9,10.7,402.0,520.96,422.61
2018,12,22,11,45,488.5,157.0,0.9,10.95,389.0,492.68,398.79
2018,12,22,12,0,419.0,175.0,0.9,11.2,376.0,463.06,374.53
2018,12,22,12,15,350.0,184.5,0.9,11.55,352.0,417.97,338.4
2018,12,22,12,30,281.0,194.0,0.9,11.9,328.0,380.19,307.68
2018,12,22,12,45,220.5,193.0,0.9,12.2,297.0,331.76,268.75
2018,12,22,13,0,160.0,192.0,0.9,12.5,266.0,290.89,235.48
2018,12,22,13,15,91.5,171.5,0.95,12.5,213.5,222.84,180.5
2018,12,22,13,30,23.0,151.0,1.0,12.5,161.0,160.28,129.15
2018,12,22,13,45,40.5,147.0,1.05,12.55,163.5,166.64,134.78
2018,12,22,14,0,58.0,143.0,1.1,12.6,166.0,168.7,136.46
2018,12,22,14,15,98.0,141.5,1.1,12.45,176.5,183.91,148.69
2018,12,22,14,30,138.0,140.0,1.1,12.3,187.0,192.75,155.04
2018,12,22,14,45,83.0,122.5,1.05,12.2,150.0,148.49,118.61
2018,12,22,15,0,28.0,105.0,1.0,12.1,113.0,111.14,88.34
2018,12,22,15,15,18.0,89.5,1.0,12.1,94.5,91.04,71.48
2018,12,22,15,30,8.0,74.0,1.0,12.1,76.0,72.97,56.23
2018,12,22,15,45,4.0,57.5,0.9,11.1,58.5,55.89,41.68
2018,12,22,16,0,0.0,41.0,0.8,10.1,41.0,39.36,27.41
2018,12,22,16,15,9.0,27.5,0.8,9.9,28.0,26.71,15.0
2018,12,22,16,30,18.0,14.0,0.8,9.7,15.0,12.88,0.0
2018,12,22,16,45,9.0,7.0,0.85,9.45,7.5,6.88,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,7,15,12.5,3.5,0.35,7.05,4.0,0.0,0.0
2018,12,23,7,30,25.0,7.0,0.3,7.4,8.0,13.69,0.0
2018,12,23,7,45,16.5,20.0,0.25,7.7,21.0,26.5,4.32
2018,12,23,8,0,8.0,33.0,0.2,8.0,34.0,36.9,24.28
2018,12,23,8,15,15.5,48.0,0.2,8.4,50.5,59.05,44.38
2018,12,23,8,30,23.0,63.0,0.2,8.8,67.0,78.89,61.93
2018,12,23,8,45,32.0,77.5,0.25,9.15,84.5,99.12,79.6
2018,12,23,9,0,41.0,92.0,0.3,9.5,102.0,119.82,97.44
2018,12,23,9,15,64.0,106.0,0.35,10.2,125.0,147.7,121.03
2018,12,23,9,30,87.0,120.0,0.4,10.9,148.0,183.32,150.57
2018,12,23,9,45,50.5,119.5,0.4,11.6,136.0,155.06,126.26
2018,12,23,10,0,14.0,119.0,0.4,12.3,124.0,127.48,102.5
2018,12,23,10,15,100.5,144.0,0.65,12.9,185.5,219.88,179.94
2018,12,23,10,30,187.0,169.0,0.9,13.5,247.0,302.88,247.26
2018,12,23,10,45,293.5,166.5,1.15,14.05,295.5,375.37,305.56
2018,12,23,11,0,400.0,164.0,1.4,14.6,344.0,448.95,363.61
2018,12,23,11,15,296.0,183.0,1.45,14.8,318.0,395.59,319.8
2018,12,23,11,30,192.0,202.0,1.5,15.0,292.0,341.49,275.63
2018,12,23,11,45,145.0,203.5,1.55,15.2,272.0,311.06,250.81
2018,12,23,12,0,98.0,205.0,1.6,15.4,252.0,274.5,220.87
2018,12,23,12,15,230.5,191.5,1.6,15.4,301.5,351.91,284.42
2018,12,23,12,30,363.0,178.0,1.6,15.4,351.0,412.56,332.93
2018,12,23,12,45,474.5,151.5,1.65,15.4,373.0,447.72,360.83
2018,12,23,13,0,586.0,125.0,1.7,15.4,395.0,473.59,381.11
2018,12,23,13,15,385.0,154.5,1.7,15.25,329.5,377.66,304.25
2018,12,23,13,30,184.0,184.0,1.7,15.1,264.0,284.69,229.3
2018,12,23,13,45,203.5,170.0,1.65,15.0,254.0,272.87,220.01
2018,12,23,14,0,223.0,156.0,1.6,14.9,244.0,262.75,211.34
2018,12,23,14,15,179.5,139.5,1.55,14.7,207.0,215.67,172.87
2018,12,23,14,30,136.0,123.0,1.5,14.5,170.0,174.91,139.43
2018,12,23,14,45,112.5,109.5,1.45,14.25,145.5,147.21,116.38
2018,12,23,15,0,89.0,96.0,1.4,14.0,121.0,121.38,94.8
2018,12,23,15,15,67.5,87.5,1.4,14.0,105.0,101.97,78.51
2018,12,23,15,30,46.0,79.0,1.4,14.0,89.0,85.78,65.04
2018,12,23,15,45,28.0,56.5,1.1,12.7,62.0,58.74,42.77
2018,12,23,16,0,10.0,34.0,0.8,11.4,35.0,33.85,22.28
2018,12,23,16,15,6.0,21.5,0.8,11.1,22.0,21.06,10.7
2018,12,23,16,30,2.0,9.0,0.8,10.8,9.0,8.68,0.0
2018,12,23,16,45,1.0,4.5,0.8,10.5,4.5,4.42,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.5,8.5,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.6,8.9,7.0,11.22,0.0
2018,12,24,7,45,16.5,19.0,1.65,9.3,20.0,25.15,2.7
2018,12,24,8,0,17.0,31.0,1.7,9.7,33.0,39.78,26.09
2018,12,24,8,15,23.0,47.5,1.9,10.1,51.0,61.41,45.88
2018,12,24,8,30,29.0,64.0,2.1,10.5,69.0,82.89,64.9
2018,12,24,8,45,39.0,72.0,2.25,10.85,80.5,95.42,76.2
2018,12,24,9,0,49.0,80.0,2.4,11.2,92.0,109.02,88.24
2018,12,24,9,15,26.0,82.0,2.5,11.6,88.5,98.98,79.62
2018,12,24,9,30,3.0,84.0,2.6,12.0,85.0,84.59,67.0
2018,12,24,9,45,16.5,109.0,2.65,12.35,115.0,118.69,96.0
2018,12,24,10,0,30.0,134.0,2.7,12.7,145.0,159.21,129.92
2018,12,24,10,15,32.0,143.0,2.85,13.2,155.5,169.87,138.39
2018,12,24,10,30,34.0,152.0,3.0,13.7,166.0,180.54,146.86
2018,12,24,10,45,18.0,120.5,3.15,14.25,128.0,130.41,104.64
2018,12,24,11,0,2.0,89.0,3.3,14.8,90.0,87.68,68.41
2018,12,24,11,15,4.0,115.0,3.45,15.0,117.0,115.33,91.42
2018,12,24,11,30,6.0,141.0,3.6,15.2,144.0,143.27,114.4
2018,12,24,11,45,9.5,140.0,3.75,15.45,144.5,144.19,115.07
2018,12,24,12,0,13.0,139.0,3.9,15.7,145.0,145.1,115.78
2018,12,24,12,15,12.0,139.0,3.9,15.6,144.5,144.18,115.03
2018,12,24,12,30,11.0,139.0,3.9,15.5,144.0,143.28,114.31
2018,12,24,12,45,6.5,113.0,3.85,15.35,116.0,114.02,90.13
2018,12,24,13,0,2.0,87.0,3.8,15.2,88.0,85.38,66.34
2018,12,24,13,15,14.5,99.5,3.75,15.0,106.0,104.53,82.65
2018,12,24,13,30,27.0,112.0,3.7,14.8,124.0,125.21,100.1
2018,12,24,13,45,32.0,100.0,3.6,14.6,113.5,114.44,91.22
2018,12,24,14,0,37.0,88.0,3.5,14.4,103.0,103.4,82.03
2018,12,24,14,15,69.0,86.0,3.4,14.25,111.0,115.43,91.94
2018,12,24,14,30,101.0,84.0,3.3,14.1,119.0,122.42,97.15
2018,12,24,14,45,81.0,78.0,3.2,13.95,104.0,105.17,82.38
2018,12,24,15,0,61.0,72.0,3.1,13.8,89.0,89.46,69.05
2018,12,24,15,15,34.5,52.0,3.1,13.8,61.5,59.19,43.73
2018,12,24,15,30,8.0,32.0,3.1,13.8,34.0,32.75,21.94
2018,12,24,15,45,8.0,30.0,3.35,13.55,31.5,30.41,19.72
2018,12,24,16,0,8.0,28.0,3.6,13.3,29.0,28.0,17.31
2018,12,24,16,15,5.0,17.5,3.85,13.25,18.0,17.28,7.71
2018,12,24,16,30,2.0,7.0,4.1,13.2,7.0,6.75,0.0
2018,12,24,16,45,1.0,3.5,4.35,13.1,3.5,3.44,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,1.55,5.2,6.5,0.0,0.0
2018,12,25,7,30,112.0,11.0,1.6,5.9,13.0,41.06,0.0
2018,12,25,7,45,271.0,20.0,1.7,6.6,43.0,118.76,27.82
2018,12,25,8,0,430.0,29.0,1.8,7.3,73.0,202.66,148.98
2018,12,25,8,15,528.5,34.5,2.0,7.8,113.0,260.4,205.6
2018,12,25,8,30,627.0,40.0,2.2,8.3,153.0,328.57,266.54
2018,12,25,8,45,681.5,43.0,2.35,8.8,193.0,378.89,311.97
2018,12,25,9,0,736.0,46.0,2.5,9.3,233.0,430.86,357.47
2018,12,25,9,15,767.0,49.5,2.7,9.85,270.0,472.28,393.21
2018,12,25,9,30,798.0,53.0,2.9,10.4,307.0,513.12,427.42
2018,12,25,9,45,818.5,55.5,3.1,10.95,339.0,545.75,454.2
2018,12,25,10,0,839.0,58.0,3.3,11.5,371.0,572.84,476.06
2018,12,25,10,15,856.5,59.0,3.6,11.95,398.0,598.0,496.29
2018,12,25,10,30,874.0,60.0,3.9,12.4,425.0,620.85,514.29
2018,12,25,10,45,887.5,60.5,4.15,12.8,446.0,637.99,527.55
2018,12,25,11,0,901.0,61.0,4.4,13.2,467.0,652.31,538.75
2018,12,25,11,15,908.0,61.0,4.5,13.5,480.0,658.84,543.32
2018,12,25,11,30,915.0,61.0,4.6,13.8,493.0,662.22,545.35
2018,12,25,11,45,919.0,61.0,4.75,14.05,499.0,660.46,543.58
2018,12,25,12,0,923.0,61.0,4.9,14.3,505.0,655.45,539.18
2018,12,25,12,15,923.0,61.5,4.9,14.5,504.0,645.27,530.14
2018,12,25,12,30,923.0,62.0,4.9,14.7,503.0,631.93,518.51
2018,12,25,12,45,917.5,62.5,4.95,14.85,493.5,612.26,501.99
2018,12,25,13,0,912.0,63.0,5.0,15.0,484.0,589.79,483.0
2018,12,25,13,15,904.5,62.0,5.0,15.05,467.5,561.91,459.48
2018,12,25,13,30,897.0,61.0,5.0,15.1,451.0,531.63,433.59
2018,12,25,13,45,885.0,60.0,4.95,15.15,427.5,496.95,403.53
2018,12,25,14,0,873.0,59.0,4.9,15.2,404.0,460.52,371.42
2018,12,25,14,15,855.0,57.0,4.7,15.0,374.0,418.99,334.64
2018,12,25,14,30,837.0,55.0,4.5,14.8,344.0,376.63,296.4
2018,12,25,14,45,810.0,53.0,4.25,14.6,309.0,330.89,254.75
2018,12,25,15,0,783.0,51.0,4.0,14.4,274.0,285.14,212.55
2018,12,25,15,15,743.0,47.5,4.0,14.4,235.0,235.41,167.26
2018,12,25,15,30,703.0,44.0,4.0,14.4,196.0,188.01,124.41
2018,12,25,15,45,639.5,39.0,3.35,12.95,155.5,138.2,82.65
2018,12,25,16,0,576.0,34.0,2.7,11.5,115.0,93.78,48.39
2018,12,25,16,15,438.0,28.5,2.6,10.85,77.5,50.71,21.62
2018,12,25,16,30,300.0,23.0,2.5,10.2,40.0,19.97,0.0
2018,12,25,16,45,164.0,13.0,2.35,9.6,21.0,12.78,0.0
2018,12,25,17,0,28.0,3.0,2.2,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,7,15,64.5,6.0,1.15,4.05,7.0,0.0,0.0
2018,12,26,7,30,129.0,12.0,1.1,4.6,14.0,46.5,0.0
2018,12,26,7,45,206.5,20.5,1.05,5.15,36.0,98.72,18.85
2018,12,26,8,0,284.0,29.0,1.0,5.7,58.0,150.93,110.85
2018,12,26,8,15,212.5,47.0,1.25,6.45,74.0,153.17,121.35
2018,12,26,8,30,141.0,65.0,1.5,7.2,90.0,144.03,116.96
2018,12,26,8,45,119.5,82.0,1.7,7.9,107.0,151.55,124.79
2018,12,26,9,0,98.0,99.0,1.9,8.6,124.0,163.27,135.29
2018,12,26,9,15,175.0,109.5,2.15,9.15,162.0,223.7,187.19
2018,12,26,9,30,252.0,120.0,2.4,9.7,200.0,281.45,236.13
2018,12,26,9,45,436.5,107.0,2.6,10.25,262.5,384.59,322.7
2018,12,26,10,0,621.0,94.0,2.8,10.8,325.0,490.79,409.5
2018,12,26,10,15,726.5,81.5,2.9,11.25,370.5,550.7,457.3
2018,12,26,10,30,832.0,69.0,3.0,11.7,416.0,609.08,503.33
2018,12,26,10,45,869.0,65.5,3.05,12.1,443.0,632.32,520.81
2018,12,26,11,0,906.0,62.0,3.1,12.5,470.0,656.97,539.18
2018,12,26,11,15,911.5,62.5,3.0,12.75,483.0,663.24,542.63
2018,12,26,11,30,917.0,63.0,2.9,13.0,496.0,666.33,543.64
2018,12,26,11,45,919.0,64.0,2.8,13.3,502.0,664.52,540.69
2018,12,26,12,0,921.0,65.0,2.7,13.6,508.0,659.47,535.21
2018,12,26,12,15,915.5,66.5,2.65,13.75,505.5,647.09,524.58
2018,12,26,12,30,910.0,68.0,2.6,13.9,503.0,631.7,511.56
2018,12,26,12,45,883.5,72.5,2.6,14.1,488.5,604.35,489.25
2018,12,26,13,0,857.0,77.0,2.6,14.3,474.0,577.22,466.86
2018,12,26,13,15,863.0,74.0,2.55,14.25,461.5,555.54,448.87
2018,12,26,13,30,869.0,71.0,2.5,14.2,449.0,530.91,428.08
2018,12,26,13,45,854.0,69.5,2.45,14.2,425.0,494.76,397.73
2018,12,26,14,0,839.0,68.0,2.4,14.2,401.0,457.13,365.6
2018,12,26,14,15,796.5,69.5,2.1,13.9,366.5,409.92,325.16
2018,12,26,14,30,754.0,71.0,1.8,13.6,332.0,363.73,284.96
2018,12,26,14,45,671.0,71.5,1.5,13.25,286.5,304.26,234.42
2018,12,26,15,0,588.0,72.0,1.2,12.9,241.0,250.08,188.17
2018,12,26,15,15,601.5,62.5,1.2,12.9,214.0,216.13,155.8
2018,12,26,15,30,615.0,53.0,1.2,12.9,187.0,179.95,121.25
2018,12,26,15,45,511.0,48.0,1.15,11.55,144.0,127.75,79.72
2018,12,26,16,0,407.0,43.0,1.1,10.2,101.0,85.06,48.38
2018,12,26,16,15,332.5,34.0,1.15,9.75,70.5,50.12,24.32
2018,12,26,16,30,258.0,25.0,1.2,9.3,40.0,22.46,1.06
2018,12,26,16,45,138.0,14.0,1.25,8.9,21.0,13.76,0.0
2018,12,26,17,0,18.0,3.0,1.3,8.5,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.35,8.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.8,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.5,16.0,62.64,0.0
2018,12,27,7,45,329.5,20.5,3.5,5.2,45.5,136.37,22.85
2018,12,27,8,0,473.0,28.0,3.8,5.9,75.0,211.6,155.65
2018,12,27,8,15,575.0,32.5,4.05,6.55,116.5,275.56,219.24
2018,12,27,8,30,677.0,37.0,4.3,7.2,158.0,345.66,283.04
2018,12,27,8,45,725.0,40.0,4.55,7.8,198.0,394.61,328.54
2018,12,27,9,0,773.0,43.0,4.8,8.4,238.0,441.48,371.09
2018,12,27,9,15,802.5,46.0,5.1,9.0,275.5,482.47,407.59
2018,12,27,9,30,832.0,49.0,5.4,9.6,313.0,522.82,442.46
2018,12,27,9,45,850.5,52.5,5.65,10.2,346.0,556.4,470.75
2018,12,27,10,0,869.0,56.0,5.9,10.8,379.0,588.09,496.78
2018,12,27,10,15,885.0,56.5,6.05,11.25,406.0,612.45,516.49
2018,12,27,10,30,901.0,57.0,6.2,11.7,433.0,634.37,533.84
2018,12,27,10,45,912.0,57.5,6.3,12.15,453.5,650.43,546.04
2018,12,27,11,0,923.0,58.0,6.4,12.6,474.0,663.55,555.66
2018,12,27,11,15,931.5,58.5,6.45,12.85,488.5,671.94,561.64
2018,12,27,11,30,940.0,59.0,6.5,13.1,503.0,677.11,564.93
2018,12,27,11,45,943.5,59.0,6.55,13.3,509.0,675.16,562.6
2018,12,27,12,0,947.0,59.0,6.6,13.5,515.0,669.88,557.54
2018,12,27,12,15,945.5,59.5,6.55,13.6,513.5,658.72,547.62
2018,12,27,12,30,944.0,60.0,6.5,13.7,512.0,644.37,535.03
2018,12,27,12,45,939.0,60.0,6.45,13.75,502.5,624.26,517.79
2018,12,27,13,0,934.0,60.0,6.4,13.8,493.0,601.27,497.98
2018,12,27,13,15,924.0,59.0,6.35,13.75,475.0,571.67,472.77
2018,12,27,13,30,914.0,58.0,6.3,13.7,457.0,539.74,445.21
2018,12,27,13,45,901.5,57.0,6.2,13.65,433.5,504.45,414.3
2018,12,27,14,0,889.0,56.0,6.1,13.6,410.0,467.39,381.29
2018,12,27,14,15,871.0,54.5,5.95,13.35,380.0,425.92,344.21
2018,12,27,14,30,853.0,53.0,5.8,13.1,350.0,383.56,305.56
2018,12,27,14,45,827.5,51.0,5.6,12.9,315.0,337.49,263.08
2018,12,27,15,0,802.0,49.0,5.4,12.7,280.0,291.7,220.22
2018,12,27,15,15,763.0,46.0,5.4,12.7,241.0,241.83,174.05
2018,12,27,15,30,724.0,43.0,5.4,12.7,202.0,194.15,130.22
2018,12,27,15,45,662.0,39.0,4.85,11.55,161.5,144.36,87.64
2018,12,27,16,0,600.0,35.0,4.3,10.4,121.0,99.77,52.51
2018,12,27,16,15,494.5,28.5,4.2,9.85,83.5,55.8,23.75
2018,12,27,16,30,389.0,22.0,4.1,9.3,46.0,22.32,2.63
2018,12,27,16,45,211.5,12.5,3.95,8.75,24.0,12.29,0.0
2018,12,27,17,0,34.0,3.0,3.8,8.2,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.8,7.95,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,12,28,7,15,29.0,4.0,2.6,1.9,4.5,0.0,0.0
2018,12,28,7,30,58.0,8.0,2.8,2.5,9.0,23.37,0.0
